"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/11/12 09:09:39","181.8818","116.2","217.81","546","60.0","28"
"08/11/12 09:14:40","181.891","119.1","216.88","556","60.0","28"
"08/11/12 09:19:40","181.9003","121.5","216.43","569","60.03","29"
"08/11/12 09:24:40","181.91","125.1","217.43","583","60.0","29"
"08/11/12 09:29:41","181.9198","128.0","217.0","599","60.0","30"
"08/11/12 09:34:39","181.9298","130.7","217.0","607","60.0","30"
"08/11/12 09:39:39","181.9401","134.9","217.44","626","60.03","31"
"08/11/12 09:44:40","181.9512","142.2","217.78","654","60.0","31"
"08/11/12 09:49:40","181.9626","149.9","216.83","693","60.03","32"
"08/11/12 09:54:41","181.9737","157.4","217.32","727","60.0","32"
"08/11/12 09:59:41","181.985","160.3","217.98","733","60.03","32"
"08/11/12 10:04:39","181.9965","165.0","218.35","750","60.0","32"
"08/11/12 10:09:40","182.0044","116.1","216.9","546","60.03","32"
"08/11/12 10:14:39","182.0133","41.6","215.14","271","60.03","32"
"08/11/12 10:19:40","182.0199","48.5","215.12","149","60.03","32"
"08/11/12 10:24:40","182.0229","32.8","214.28","205","60.03","31"
"08/11/12 10:29:41","182.0267","52.7","215.28","303","60.0","30"
"08/11/12 10:34:39","182.0316","49.5","214.52","342","60.0","29"
"08/11/12 10:39:40","182.041","42.2","214.11","328","60.03","30"
"08/11/12 10:44:41","182.0498","185.6","218.33","841","60.03","30"
"08/11/12 10:49:41","182.0574","44.7","214.99","302","60.03","30"
"08/11/12 10:54:39","182.0669","189.8","218.88","852","60.03","31"
"08/11/12 10:59:40","182.0799","40.4","214.92","111","60.03","32"
"08/11/12 11:04:41","182.0847","52.5","214.92","101","60.03","30"
"08/11/12 11:09:41","182.0935","47.4","214.84","373","60.03","31"
"08/11/12 11:14:41","182.101","50.0","214.82","339","60.0","31"
"08/11/12 11:19:39","182.1049","56.6","214.59","431","60.03","30"
"08/11/12 11:24:40","182.1118","39.7","214.87","169","60.03","30"
"08/11/12 11:29:40","182.117","42.5","214.9","294","60.03","29"
"08/11/12 11:34:41","182.1224","47.7","214.85","262","60.03","29"
"08/11/12 11:39:41","182.1267","157.3","217.68","721","60.03","28"
"08/11/12 11:44:41","182.1417","194.7","218.42","880","60.03","31"
"08/11/12 11:49:41","182.1566","194.9","218.5","879","60.0","32"
"08/11/12 11:54:39","182.1651","56.3","215.38","179","60.03","31"
"08/11/12 11:59:40","182.176","195.0","218.07","881","60.03","32"
"08/11/12 12:04:41","182.1913","194.8","218.42","878","60.03","33"
"08/11/12 12:09:40","182.2064","194.2","218.41","875","60.0","35"
"08/11/12 12:14:40","182.2202","195.1","218.3","878","60.0","35"
"08/11/12 12:19:40","182.2315","42.4","215.42","367","60.0","34"
"08/11/12 12:24:41","182.2356","39.7","215.99","352","60.03","33"
"08/11/12 12:29:40","182.2395","70.3","214.77","344","60.03","32"
"08/11/12 12:34:40","182.2488","161.8","217.54","740","60.0","32"
"08/11/12 12:39:40","182.2636","196.0","218.65","887","60.0","33"
"08/11/12 12:44:41","182.2788","194.6","218.28","883","60.03","34"
"08/11/12 12:49:39","182.2938","190.4","218.35","864","60.0","35"
"08/11/12 12:54:40","182.3085","188.2","218.29","849","60.0","35"
"08/11/12 12:59:40","182.323","185.6","217.4","841","60.03","35"
"08/11/12 13:04:40","182.3374","185.8","217.39","848","60.03","35"
"08/11/12 13:09:40","182.3519","184.2","218.4","832","60.0","35"
"08/11/12 13:14:39","182.3519","183.4","217.49","831","60.03","36"
"08/11/12 13:19:40","182.3662","183.5","217.34","832","60.0","36"
"08/11/12 13:24:40","182.3805","182.2","218.84","827","60.03","36"
"08/11/12 13:29:40","182.3948","183.3","217.97","829","60.03","35"
"08/11/12 13:34:41","182.4091","180.5","218.11","819","60.0","35"
"08/11/12 13:39:39","182.4231","180.5","218.31","817","60.03","35"
"08/11/12 13:44:40","182.4371","177.4","218.19","805","60.03","35"
"08/11/12 13:49:40","182.4509","178.7","218.27","807","60.03","35"
"08/11/12 13:54:40","182.4648","176.5","218.31","800","60.0","35"
"08/11/12 13:59:41","182.4785","176.5","218.09","798","60.0","35"
"08/11/12 14:04:41","182.4922","173.8","218.96","786","60.0","35"
"08/11/12 14:09:41","182.5056","172.3","218.87","784","60.03","35"
"08/11/12 14:14:41","182.5191","171.3","217.68","782","60.03","35"
"08/11/12 14:19:41","182.5325","171.1","217.98","776","60.0","35"
"08/11/12 14:24:41","182.5457","168.4","217.97","763","60.03","35"
"08/11/12 14:29:40","182.5587","166.8","217.86","763","60.03","35"
"08/11/12 14:34:40","182.5716","164.6","217.65","751","60.0","35"
"08/11/12 14:39:41","182.5843","162.6","218.13","741","60.03","35"
"08/11/12 14:44:41","182.597","161.2","217.38","734","60.0","35"
"08/11/12 14:49:40","182.6093","159.5","217.23","734","60.0","35"
"08/11/12 14:54:40","182.6217","157.1","218.22","718","60.03","34"
"08/11/12 14:59:40","182.6338","153.8","217.53","712","60.07","34"
"08/11/12 15:04:40","182.6458","152.3","217.02","705","60.03","34"
"08/11/12 15:09:40","182.6576","150.6","216.55","693","60.0","34"
"08/11/12 15:14:41","182.6692","147.3","217.19","680","60.0","34"
"08/11/12 15:19:40","182.6805","145.2","217.43","670","60.0","34"
"08/11/12 15:24:40","182.6918","143.9","217.08","665","60.03","34"
"08/11/12 15:29:40","182.7028","141.0","217.65","646","60.03","33"
"08/11/12 15:34:40","182.7137","137.9","216.47","642","60.0","33"
"08/11/12 15:39:40","182.7244","134.7","216.84","623","60.03","32"
"08/11/12 15:44:41","182.7348","131.5","216.35","614","60.03","32"
"08/11/12 15:49:41","182.7449","128.2","217.1","598","60.03","33"
"08/11/12 15:54:39","182.7548","125.8","217.17","589","60.03","32"
"08/11/12 15:59:40","182.7645","121.7","216.57","567","60.03","33"
"08/11/12 16:04:41","182.7739","119.1","216.21","561","60.0","33"
"08/11/12 16:09:41","182.7831","116.9","216.18","550","60.03","32"
"08/11/12 16:14:42","182.792","112.5","215.54","529","60.0","32"
"08/11/12 16:19:42","182.8006","108.7","215.68","518","60.0","32"
"08/11/12 16:24:42","182.809","105.5","215.46","504","60.03","32"
"08/11/12 16:29:43","182.817","101.6","216.36","489","60.0","32"
"08/11/12 16:34:42","182.8248","97.5","216.55","467","60.0","32"
"08/11/12 16:39:42","182.8323","95.0","216.45","457","60.03","32"
"08/11/12 16:44:42","182.8396","91.7","216.85","444","60.03","32"
"08/11/12 16:49:43","182.8465","88.1","216.2","427","60.03","31"
"08/11/12 16:54:42","182.8532","84.9","215.9","412","60.03","31"
"08/11/12 16:59:42","182.8596","80.3","215.68","395","60.03","31"
"08/11/12 17:04:42","182.8657","76.2","215.06","379","60.03","30"
"08/11/12 17:09:43","182.8714","72.0","215.4","362","60.03","30"
"08/11/12 17:14:41","182.8769","67.8","215.59","342","60.03","30"
"08/11/12 17:19:42","182.882","63.8","215.61","326","60.03","30"
"08/11/12 17:24:42","182.8867","45.1","215.52","253","60.0","29"
"08/11/12 17:29:42","182.8905","39.8","215.47","301","60.0","29"
"08/11/12 17:34:43","182.8947","61.1","215.57","135","60.03","29"
"08/11/12 17:39:42","182.8985","40.2","215.24","327","60.0","29"
"08/11/12 17:44:43","182.902","49.1","215.2","369","60.03","29"
"08/11/12 17:49:43","182.9051","44.5","215.35","329","60.03","29"
"08/11/12 17:54:43","182.908","30.4","214.8","100","60.0","29"
"08/11/12 17:59:42","182.9105","35.5","214.61","262","60.0","28"
"08/11/12 18:04:43","182.9128","23.4","215.33","170","60.07","28"
"08/11/12 18:09:43","182.9147","23.5","214.35","198","60.0","28"
"08/11/12 18:14:43","182.9165","18.7","214.41","215","60.07","28"
"08/11/12 18:19:42","182.9178","24.5","214.86","255","60.03","28"
"08/11/12 18:24:42","182.9191","14.4","215.19","166","60.03","28"
"08/11/12 18:29:42","182.92","15.0","214.59","31","60.03","27"
"08/11/12 18:34:43","182.9209","11.6","214.37","2","60.0","27"
"08/11/12 18:39:43","182.9215","13.5","213.82","0","60.03","27"
"08/11/12 18:44:42","182.922","0.0","213.58","83","60.03","27"
"08/11/12 18:49:42","182.9224","11.3","213.68","75","60.03","26"
"08/11/12 18:54:43","182.9228","0.0","213.89","0","60.03","26"
"08/11/12 19:04:42","182.9233","0.0","214.71","0","60.03","25"
"08/11/12 19:09:42","182.9235","14.0","213.98","5","60.03","25"
"08/11/12 19:14:43","182.9236","0.0","214.07","0","60.03","24"
"08/11/12 19:19:44","182.9236","0.0","214.9","0","60.03","23"
"08/11/12 19:24:43","182.9236","0.0","214.92","0","60.03","23"
"08/12/12 06:39:42","182.9237","0.0","212.6","0","60.03","17"
"08/12/12 06:44:43","182.9238","14.0","212.64","71","60.03","17"
"08/12/12 06:49:44","182.9239","0.0","212.66","0","60.03","18"
"08/12/12 06:54:42","182.9241","0.0","212.84","0","60.0","18"
"08/12/12 06:59:43","182.9249","22.7","212.77","226","60.0","18"
"08/12/12 07:04:42","182.9263","22.4","212.52","60","60.0","18"
"08/12/12 07:09:42","182.928","24.6","213.69","18","60.0","19"
"08/12/12 07:14:42","182.9299","35.8","213.61","61","60.03","19"
"08/12/12 07:19:43","182.932","30.1","213.7","190","60.0","19"
"08/12/12 07:24:42","182.9345","39.6","213.27","124","60.0","20"
"08/12/12 07:29:42","182.9373","42.8","213.45","294","60.03","20"
"08/12/12 07:34:42","182.9405","49.5","213.4","378","60.07","20"
"08/12/12 07:39:42","182.944","50.6","214.03","373","60.0","21"
"08/12/12 07:44:42","182.9478","62.0","213.93","132","60.0","22"
"08/12/12 07:49:43","182.952","66.7","214.04","298","60.0","22"
"08/12/12 07:54:42","182.9565","48.3","213.18","285","60.0","23"
"08/12/12 07:59:43","182.9604","51.2","213.16","318","60.0","23"
"08/12/12 08:04:43","182.9643","40.1","214.05","80","60.03","24"
"08/12/12 08:09:42","182.9697","72.5","213.45","367","60.0","24"
"08/12/12 08:14:43","182.9756","77.0","214.38","383","59.96","25"
"08/12/12 08:19:43","182.9818","81.9","213.99","408","60.03","25"
"08/12/12 08:24:43","182.9883","87.0","213.6","424","60.03","26"
"08/12/12 08:29:43","182.9953","87.3","214.76","427","60.0","26"
"08/12/12 08:34:42","183.0022","93.0","215.28","453","60.03","27"
"08/12/12 08:39:42","183.0093","93.8","215.5","456","60.03","27"
"08/12/12 08:44:43","183.0167","97.7","215.84","469","60.03","28"
"08/12/12 08:49:43","183.0245","100.7","216.26","482","60.03","28"
"08/12/12 08:54:42","183.0323","101.4","216.15","486","60.0","28"
"08/12/12 08:59:43","183.0404","107.4","216.39","509","60.03","29"
"08/12/12 09:04:43","183.0492","115.3","216.09","545","60.03","30"
"08/12/12 09:09:42","183.0582","119.5","215.86","561","60.0","30"
"08/12/12 09:14:42","183.0677","122.8","215.92","579","60.03","31"
"08/12/12 09:19:43","183.0771","116.7","215.75","550","60.03","31"
"08/12/12 09:24:43","183.087","129.0","215.88","606","60.03","32"
"08/12/12 09:29:43","183.0972","133.7","216.24","622","60.0","32"
"08/12/12 09:34:43","183.1075","135.1","215.89","632","60.03","32"
"08/12/12 09:39:43","183.1175","113.0","216.74","535","60.0","33"
"08/12/12 09:44:42","183.1263","111.2","216.13","526","60.0","33"
"08/12/12 09:49:42","183.135","110.5","216.12","526","60.0","33"
"08/12/12 09:54:43","183.1434","99.3","216.26","476","60.03","33"
"08/12/12 09:59:43","183.1504","83.3","216.16","409","60.03","32"
"08/12/12 10:04:43","183.156","63.3","214.89","323","60.0","32"
"08/12/12 10:09:43","183.1606","68.2","213.97","346","60.03","32"
"08/12/12 10:14:43","183.166","80.4","215.6","396","60.03","32"
"08/12/12 10:19:42","183.1731","103.7","216.12","490","60.0","32"
"08/12/12 10:24:43","183.1801","72.5","214.72","360","60.03","32"
"08/12/12 10:29:42","183.1891","126.1","217.24","589","60.0","32"
"08/12/12 10:34:42","183.199","119.1","216.68","560","60.03","33"
"08/12/12 10:39:42","183.2108","167.1","218.43","761","60.03","34"
"08/12/12 10:44:43","183.2246","177.0","218.5","796","60.03","35"
"08/12/12 10:49:43","183.2379","162.0","218.58","739","60.03","36"
"08/12/12 10:54:44","183.2492","135.9","216.63","637","60.03","36"
"08/12/12 10:59:42","183.2595","112.5","216.68","533","60.0","36"
"08/12/12 11:04:43","183.2693","134.8","216.94","626","60.0","36"
"08/12/12 11:09:42","183.2789","129.2","216.92","605","60.0","35"
"08/12/12 11:14:42","183.2898","139.3","217.41","642","60.03","35"
"08/12/12 11:19:42","183.2979","111.8","216.99","530","60.0","35"
"08/12/12 11:24:44","183.3075","125.9","216.94","590","60.03","35"
"08/12/12 11:29:44","183.3146","76.3","216.26","374","60.03","34"
"08/12/12 11:34:43","183.3231","138.5","217.56","642","60.0","34"
"08/12/12 11:39:43","183.3327","129.9","216.43","607","60.03","34"
"08/12/12 11:44:43","183.3468","190.3","217.88","863","60.0","36"
"08/12/12 11:49:43","183.3609","172.6","217.65","779","60.0","37"
"08/12/12 11:54:44","183.3739","161.0","217.01","740","60.03","38"
"08/12/12 11:59:42","183.3846","139.2","216.38","644","60.03","38"
"08/12/12 12:04:42","183.3961","175.5","217.13","800","60.0","38"
"08/12/12 12:09:42","183.4099","174.3","217.21","792","60.0","39"
"08/12/12 12:14:42","183.4243","181.7","218.41","823","60.03","40"
"08/12/12 12:19:43","183.4378","170.4","217.18","777","60.0","41"
"08/12/12 12:24:43","183.4522","184.3","217.31","836","60.0","42"
"08/12/12 12:29:42","183.4663","183.9","217.64","833","60.0","42"
"08/12/12 12:34:43","183.4793","143.5","216.7","659","60.0","43"
"08/12/12 12:39:43","183.4912","180.7","216.91","821","60.03","43"
"08/12/12 12:44:42","183.5055","183.7","216.92","836","60.0","43"
"08/12/12 12:49:42","183.5198","180.7","217.38","816","60.0","43"
"08/12/12 12:54:43","183.5343","192.7","217.18","869","60.0","43"
"08/12/12 12:59:43","183.5492","187.2","218.15","852","60.03","43"
"08/12/12 13:04:42","183.5619","137.2","216.5","634","60.03","41"
"08/12/12 13:09:42","183.5747","191.1","217.63","867","60.03","41"
"08/12/12 13:14:43","183.5869","120.8","215.92","566","60.03","40"
"08/12/12 13:19:44","183.5988","152.7","216.31","704","60.03","40"
"08/12/12 13:24:42","183.6105","135.5","215.84","630","60.0","39"
"08/12/12 13:29:43","183.6204","104.3","215.08","497","60.03","38"
"08/12/12 13:34:42","183.6286","93.7","215.41","453","60.0","37"
"08/12/12 13:39:43","183.6365","134.1","216.42","622","60.03","37"
"08/12/12 13:44:43","183.6491","194.9","218.29","879","60.03","37"
"08/12/12 13:49:43","183.6625","126.0","215.8","591","60.0","38"
"08/12/12 13:54:43","183.6744","178.1","218.51","806","60.03","38"
"08/12/12 13:59:42","183.6856","184.8","218.98","832","60.0","38"
"08/12/12 14:04:43","183.6996","169.5","218.1","776","60.03","38"
"08/12/12 14:09:42","183.7126","173.2","217.93","785","60.0","39"
"08/12/12 14:14:43","183.7274","176.5","217.99","803","60.0","40"
"08/12/12 14:19:43","183.7382","137.7","217.17","641","60.0","39"
"08/12/12 14:24:43","183.7487","133.3","216.4","619","60.0","39"
"08/12/12 14:29:42","183.761","178.7","217.42","806","60.03","39"
"08/12/12 14:34:42","183.7748","171.9","217.88","780","60.0","40"
"08/12/12 14:39:42","183.7886","174.4","217.4","798","60.03","40"
"08/12/12 14:44:42","183.7994","109.5","215.53","522","60.0","39"
"08/12/12 14:49:42","183.8092","127.7","216.69","595","60.03","38"
"08/12/12 14:54:44","183.8184","98.5","215.12","475","60.03","38"
"08/12/12 14:59:42","183.8249","72.7","215.28","366","60.03","38"
"08/12/12 15:04:42","183.8292","58.9","214.93","213","60.03","37"
"08/12/12 15:09:43","183.8348","73.7","215.07","369","60.03","36"
"08/12/12 15:14:44","183.8411","80.1","214.14","396","60.03","35"
"08/12/12 15:19:42","183.8488","118.0","216.25","560","60.0","35"
"08/12/12 15:24:43","183.8582","133.3","216.55","623","60.0","35"
"08/12/12 15:29:43","183.8657","77.3","214.77","378","60.0","34"
"08/12/12 15:34:43","183.8725","88.5","215.55","431","60.03","34"
"08/12/12 15:39:43","183.8806","103.4","214.36","497","60.03","34"
"08/12/12 15:44:43","183.887","69.9","214.43","353","60.03","34"
"08/12/12 15:49:43","183.8926","92.0","215.57","447","60.03","33"
"08/12/12 15:54:42","183.9004","97.2","215.59","466","60.03","34"
"08/12/12 15:59:42","183.9071","143.0","216.67","660","60.03","33"
"08/12/12 16:04:43","183.9179","136.9","216.66","639","60.03","34"
"08/12/12 16:09:43","183.9275","109.9","215.4","521","60.03","34"
"08/12/12 16:14:43","183.9362","71.4","215.16","356","60.03","35"
"08/12/12 16:19:44","183.9422","99.2","215.08","479","60.03","34"
"08/12/12 16:24:42","183.9492","45.8","215.11","287","60.03","34"
"08/12/12 16:29:43","183.9552","98.3","215.92","475","60.03","34"
"08/12/12 16:34:42","183.9629","102.9","216.65","491","60.03","34"
"08/12/12 16:39:42","183.9706","99.3","216.23","477","60.0","34"
"08/12/12 16:44:43","183.9775","96.5","215.97","467","60.03","34"
"08/12/12 16:49:42","183.9842","90.2","215.6","436","60.03","35"
"08/12/12 16:54:44","183.9892","67.1","215.01","337","60.03","34"
"08/12/12 16:59:42","183.9939","87.0","215.15","423","60.03","34"
"08/12/12 17:04:42","184.0003","83.6","215.7","409","60.03","34"
"08/12/12 17:09:43","184.0063","79.9","215.85","394","60.03","34"
"08/12/12 17:14:43","184.012","75.4","216.07","374","60.0","34"
"08/12/12 17:19:43","184.0164","62.4","215.11","85","60.03","33"
"08/12/12 17:24:44","184.0207","43.0","215.2","261","60.0","33"
"08/12/12 17:29:44","184.0247","65.3","215.47","333","60.03","33"
"08/12/12 17:34:42","184.0281","43.5","215.44","240","60.07","32"
"08/12/12 17:39:44","184.0305","18.4","213.84","202","60.0","32"
"08/12/12 17:44:42","184.0319","19.2","214.31","101","60.03","31"
"08/12/12 17:49:43","184.0331","20.7","215.29","235","60.0","30"
"08/12/12 17:54:43","184.0343","21.4","215.39","177","60.03","30"
"08/12/12 17:59:43","184.0353","13.0","214.4","180","60.0","29"
"08/12/12 18:04:43","184.0363","5.6","213.4","242","60.03","28"
"08/12/12 18:09:44","184.0373","11.9","212.83","8","60.03","28"
"08/12/12 18:14:42","184.0384","13.5","213.23","62","60.03","27"
"08/12/12 18:19:43","184.0395","6.0","213.05","250","60.0","27"
"08/12/12 18:24:43","184.0405","8.9","213.41","276","60.03","27"
"08/12/12 18:29:43","184.0414","11.7","213.17","15","60.03","26"
"08/12/12 18:34:44","184.0423","3.7","213.28","235","60.07","26"
"08/12/12 18:39:43","184.0431","15.8","212.7","0","60.03","26"
"08/12/12 18:44:44","184.0439","8.0","213.45","0","60.03","26"
"08/12/12 18:49:44","184.0445","0.0","212.88","0","60.0","25"
"08/12/12 18:54:43","184.0451","0.0","213.58","0","60.03","25"
"08/12/12 18:59:43","184.0455","11.5","213.17","0","60.03","25"
"08/12/12 19:04:43","184.046","0.0","213.58","0","60.03","25"
"08/12/12 19:09:44","184.0463","0.0","213.97","0","60.0","25"
"08/12/12 19:14:43","184.0466","0.0","213.97","0","60.0","24"
"08/12/12 19:19:42","184.0468","0.0","213.22","154","60.0","24"
"08/12/12 19:24:42","184.0471","3.2","212.54","0","60.03","24"
"08/12/12 19:29:43","184.0471","0.0","212.84","0","60.03","23"
"08/13/12 06:39:43","184.0474","0.0","214.19","0","60.03","19"
"08/13/12 06:49:44","184.0481","0.0","213.18","0","60.03","20"
"08/13/12 06:54:43","184.0486","5.8","212.77","0","60.0","20"
"08/13/12 06:59:42","184.0492","0.0","212.9","101","60.03","20"
"08/13/12 07:04:42","184.0499","13.8","211.89","57","60.0","20"
"08/13/12 07:09:43","184.0508","12.3","213.23","12","60.0","20"
"08/13/12 07:14:43","184.0518","15.9","213.2","0","60.03","20"
"08/13/12 07:19:43","184.0527","6.7","212.8","142","60.0","21"
"08/13/12 07:24:44","184.0537","13.1","215.04","4","60.03","21"
"08/13/12 07:29:44","184.0551","20.4","215.93","254","60.03","21"
"08/13/12 07:34:42","184.0566","16.3","215.68","225","60.03","22"
"08/13/12 07:39:43","184.058","18.7","214.76","65","60.03","22"
"08/13/12 07:44:43","184.0593","24.7","214.33","235","60.0","22"
"08/13/12 07:49:43","184.0608","15.1","214.76","35","60.03","22"
"08/13/12 07:54:42","184.0631","29.1","214.94","251","60.03","22"
"08/13/12 07:59:43","184.0658","33.6","215.48","122","60.0","22"
"08/13/12 08:04:43","184.0696","61.1","215.71","315","60.03","23"
"08/13/12 08:09:44","184.0748","71.7","216.1","358","60.03","23"
"08/13/12 08:14:42","184.0805","71.9","215.66","360","60.03","24"
"08/13/12 08:19:44","184.0861","75.0","215.8","370","60.0","25"
"08/13/12 08:24:43","184.0922","80.5","215.46","399","60.03","25"
"08/13/12 08:29:43","184.0977","67.0","215.47","335","60.0","25"
"08/13/12 08:34:44","184.1039","88.3","216.12","429","60.03","26"
"08/13/12 08:39:44","184.1109","93.7","214.79","451","60.03","26"
"08/13/12 08:44:44","184.1183","98.2","217.53","469","60.03","27"
"08/13/12 08:49:44","184.1261","103.2","215.34","492","60.0","27"
"08/13/12 08:54:43","184.1342","104.0","214.9","500","60.03","27"
"08/13/12 08:59:43","184.1426","110.1","215.26","520","60.03","28"
"08/13/12 09:04:42","184.1512","113.4","215.0","540","60.03","28"
"08/13/12 09:09:44","184.1602","116.6","214.7","552","60.0","29"
"08/13/12 09:14:43","184.1693","119.7","215.4","565","60.0","29"
"08/13/12 09:19:43","184.1788","122.9","216.48","575","60.0","30"
"08/13/12 09:24:42","184.1884","125.7","215.88","591","60.03","30"
"08/13/12 09:29:42","184.1981","120.5","216.76","564","60.03","30"
"08/13/12 09:34:43","184.2073","122.3","216.78","571","60.03","31"
"08/13/12 09:39:42","184.217","127.8","216.57","599","60.0","31"
"08/13/12 09:44:42","184.2273","134.5","216.08","623","60.03","32"
"08/13/12 09:49:43","184.2382","143.7","216.26","669","60.0","32"
"08/13/12 09:54:43","184.2489","140.8","216.75","651","60.03","32"
"08/13/12 09:59:43","184.26","143.0","215.78","665","60.03","33"
"08/13/12 10:04:43","184.2699","133.4","215.31","625","60.03","33"
"08/13/12 10:09:42","184.2812","145.0","215.92","671","60.0","34"
"08/13/12 10:14:43","184.2924","150.1","216.37","691","60.03","34"
"08/13/12 10:19:44","184.3044","155.4","218.78","712","60.03","35"
"08/13/12 10:24:43","184.315","137.6","217.35","634","60.03","34"
"08/13/12 10:29:43","184.3269","132.8","216.64","619","60.0","35"
"08/13/12 10:34:43","184.3381","163.0","218.01","742","60.0","35"
"08/13/12 10:39:43","184.3498","115.8","216.62","546","60.03","34"
"08/13/12 10:44:43","184.3619","172.5","218.38","785","60.0","35"
"08/13/12 10:49:43","184.3751","169.9","217.8","774","60.0","35"
"08/13/12 10:54:44","184.3858","129.9","216.82","609","60.03","34"
"08/13/12 10:59:43","184.3978","166.9","218.89","758","60.0","35"
"08/13/12 11:04:43","184.4101","113.7","216.09","539","60.03","35"
"08/13/12 11:09:43","184.4204","158.0","217.64","721","60.03","35"
"08/13/12 11:14:43","184.4322","141.1","216.34","654","60.03","35"
"08/13/12 11:19:43","184.4442","164.8","216.35","764","60.03","36"
"08/13/12 11:24:43","184.4574","177.2","217.5","809","60.03","36"
"08/13/12 11:29:43","184.471","173.8","217.13","792","60.0","36"
"08/13/12 11:34:43","184.4837","177.2","218.78","799","60.0","37"
"08/13/12 11:39:43","184.4975","175.5","217.31","801","60.0","38"
"08/13/12 11:44:43","184.511","182.7","218.87","825","60.03","38"
"08/13/12 11:49:43","184.5252","182.8","218.47","825","60.03","38"
"08/13/12 11:54:43","184.5394","179.1","219.11","811","60.03","38"
"08/13/12 11:59:43","184.5532","177.2","218.73","805","60.03","38"
"08/13/12 12:04:44","184.5668","187.9","218.65","843","60.0","39"
"08/13/12 12:09:43","184.5807","179.8","218.44","821","60.03","40"
"08/13/12 12:14:43","184.5948","183.7","218.06","833","60.0","40"
"08/13/12 12:19:42","184.6085","185.0","217.05","840","60.03","40"
"08/13/12 12:24:42","184.6228","180.3","217.66","821","60.0","40"
"08/13/12 12:29:43","184.6367","178.1","217.12","815","60.03","40"
"08/13/12 12:34:44","184.6506","177.7","217.48","809","60.03","40"
"08/13/12 12:39:43","184.6647","187.9","217.78","847","60.07","40"
"08/13/12 12:44:43","184.6772","182.0","217.78","822","60.03","39"
"08/13/12 12:49:42","184.6913","178.2","218.05","808","60.0","39"
"08/13/12 12:54:43","184.7053","181.0","217.89","821","60.03","40"
"08/13/12 12:59:44","184.7193","177.1","218.48","807","60.07","40"
"08/13/12 13:04:44","184.7331","182.2","217.11","826","60.0","40"
"08/13/12 13:09:44","184.7469","169.4","217.77","776","60.0","40"
"08/13/12 13:14:44","184.7604","179.4","218.25","817","60.03","40"
"08/13/12 13:19:43","184.7746","191.7","218.38","862","60.03","41"
"08/13/12 13:24:43","184.7878","167.9","217.74","764","60.03","40"
"08/13/12 13:29:43","184.7957","82.3","215.55","406","60.0","38"
"08/13/12 13:34:44","184.8019","81.4","216.03","400","60.0","36"
"08/13/12 13:39:44","184.8081","77.9","215.71","388","60.07","35"
"08/13/12 13:44:43","184.8141","77.9","214.99","388","60.03","34"
"08/13/12 13:49:43","184.8204","84.5","215.1","417","60.03","33"
"08/13/12 13:54:44","184.8286","110.9","215.49","525","60.03","33"
"08/13/12 13:59:44","184.8386","102.1","216.8","488","60.03","33"
"08/13/12 14:04:43","184.846","96.0","215.99","460","60.07","32"
"08/13/12 14:09:43","184.8534","92.9","216.3","447","60.03","32"
"08/13/12 14:14:44","184.8602","81.5","215.06","404","60.03","32"
"08/13/12 14:19:44","184.8666","74.5","214.84","371","60.0","31"
"08/13/12 14:24:42","184.8718","62.3","215.04","320","60.03","31"
"08/13/12 14:29:43","184.8759","44.0","215.33","101","60.03","30"
"08/13/12 14:34:43","184.8797","39.2","214.97","396","60.03","30"
"08/13/12 14:39:43","184.8832","51.1","214.17","150","60.0","29"
"08/13/12 14:44:43","184.8867","53.1","214.78","285","60.0","29"
"08/13/12 14:49:42","184.8906","45.3","215.04","259","60.0","28"
"08/13/12 14:54:44","184.8958","85.5","215.36","411","60.0","28"
"08/13/12 14:59:42","184.905","190.4","217.22","862","60.0","30"
"08/13/12 15:04:43","184.915","122.0","216.64","572","60.07","31"
"08/13/12 15:09:42","184.9236","101.6","215.31","485","60.03","31"
"08/13/12 15:14:44","184.9338","105.4","216.65","503","60.03","32"
"08/13/12 15:19:44","184.9442","169.6","218.19","774","60.03","33"
"08/13/12 15:24:44","184.9567","161.8","217.01","739","60.03","34"
"08/13/12 15:29:43","184.9657","100.6","215.68","480","60.03","34"
"08/13/12 15:34:43","184.9732","85.4","215.88","417","60.03","34"
"08/13/12 15:39:44","184.9826","124.1","217.49","580","60.03","33"
"08/13/12 15:44:44","184.9923","131.8","216.21","610","60.0","34"
"08/13/12 15:49:44","185.0024","125.7","216.11","591","60.0","34"
"08/13/12 15:54:42","185.012","123.6","215.7","581","60.03","34"
"08/13/12 15:59:43","185.0215","120.4","216.61","564","60.03","33"
"08/13/12 16:04:44","185.0307","116.2","217.05","547","60.03","33"
"08/13/12 16:09:42","185.0396","112.2","216.72","531","60.03","33"
"08/13/12 16:14:43","185.0482","109.0","216.68","515","60.03","33"
"08/13/12 16:19:43","185.0565","104.4","216.67","499","60.0","33"
"08/13/12 16:24:43","185.0646","100.8","216.95","482","60.0","33"
"08/13/12 16:29:43","185.0725","103.6","216.68","490","60.0","33"
"08/13/12 16:34:43","185.0777","47.7","215.26","334","60.07","32"
"08/13/12 16:39:43","185.0821","64.7","215.64","328","60.0","32"
"08/13/12 16:44:44","185.0895","97.5","216.55","467","60.03","32"
"08/13/12 16:49:44","185.0974","114.5","216.53","539","60.03","32"
"08/13/12 16:54:43","185.1048","64.8","215.64","330","60.03","32"
"08/13/12 16:59:43","185.111","107.6","216.52","513","60.03","32"
"08/13/12 17:04:44","185.119","98.7","216.66","471","60.03","32"
"08/13/12 17:09:42","185.1263","92.1","216.3","446","60.03","32"
"08/13/12 17:14:43","185.131","72.3","214.26","363","60.0","32"
"08/13/12 17:19:42","185.1365","71.6","213.63","363","60.0","32"
"08/13/12 17:24:43","185.1421","74.5","213.37","375","60.03","32"
"08/13/12 17:29:43","185.1479","73.1","213.91","369","60.07","32"
"08/13/12 17:34:44","185.1531","72.5","214.21","363","60.0","32"
"08/13/12 17:39:43","185.1588","68.2","213.85","348","60.03","31"
"08/13/12 17:44:43","185.1632","56.0","213.72","149","60.03","31"
"08/13/12 17:49:44","185.1668","42.7","213.86","152","60.03","31"
"08/13/12 17:59:42","185.1723","35.2","213.93","264","60.07","30"
"08/13/12 18:04:43","185.1745","21.4","214.17","149","60.03","30"
"08/13/12 18:09:43","185.1765","30.6","213.17","43","60.03","29"
"08/13/12 18:14:43","185.1783","22.4","213.05","181","60.0","29"
"08/13/12 18:19:43","185.1799","20.9","213.35","170","60.03","28"
"08/13/12 18:24:44","185.1811","10.4","213.03","3","60.03","28"
"08/13/12 18:29:43","185.1821","10.8","213.4","1","60.03","28"
"08/13/12 18:34:43","185.1828","0.0","213.28","210","60.0","27"
"08/13/12 18:39:43","185.1835","10.9","213.29","26","60.03","27"
"08/13/12 18:44:43","185.184","14.4","213.04","11","60.03","27"
"08/13/12 18:49:44","185.1844","11.4","213.18","142","60.03","27"
"08/13/12 18:54:44","185.1847","0.0","213.02","0","60.0","26"
"08/13/12 18:59:43","185.185","0.0","212.58","0","60.03","26"
"08/13/12 19:04:43","185.1852","13.9","214.13","79","60.0","26"
"08/13/12 19:09:46","185.1854","0.0","213.05","0","60.03","25"
"08/13/12 19:14:44","185.1854","2.8","213.55","0","60.03","24"
"08/14/12 06:24:48","185.1854","0.0","212.45","0","60.03","17"
"08/14/12 06:29:44","185.1855","0.0","213.56","0","60.03","17"
"08/14/12 06:34:43","185.1859","0.0","214.86","0","60.0","18"
"08/14/12 06:39:45","185.1863","0.0","213.55","0","60.03","18"
"08/14/12 06:44:43","185.1869","14.0","214.04","6","60.03","18"
"08/14/12 06:49:43","185.1875","15.7","214.12","0","60.03","18"
"08/14/12 06:54:44","185.1886","11.4","213.41","230","60.07","19"
"08/14/12 06:59:43","185.1897","31.8","213.03","60","60.0","19"
"08/14/12 07:04:43","185.1912","14.1","214.34","89","60.03","19"
"08/14/12 07:09:43","185.1927","22.0","214.5","48","60.07","19"
"08/14/12 07:14:43","185.1939","30.6","213.56","144","60.0","19"
"08/14/12 07:19:44","185.1957","17.4","213.18","132","60.03","20"
"08/14/12 07:24:43","185.1975","30.0","213.41","197","60.0","20"
"08/14/12 07:29:43","185.2","34.9","214.43","274","60.03","20"
"08/14/12 07:34:43","185.2031","40.6","214.14","147","60.03","21"
"08/14/12 07:39:43","185.2067","47.3","214.87","264","60.03","22"
"08/14/12 07:44:43","185.2097","26.0","213.2","235","60.07","22"
"08/14/12 07:49:44","185.2115","35.4","213.86","132","60.03","22"
"08/14/12 07:54:44","185.2133","26.9","211.31","38","60.03","22"
"08/14/12 07:59:43","185.215","17.8","212.66","276","60.03","22"
"08/14/12 08:04:44","185.2172","27.9","213.28","167","60.03","22"
"08/14/12 08:09:43","185.2196","40.7","214.0","289","60.0","22"
"08/14/12 08:14:43","185.2223","44.4","213.6","315","60.03","22"
"08/14/12 08:19:44","185.2256","37.6","212.85","184","60.03","23"
"08/14/12 08:24:44","185.2289","77.4","214.43","384","60.03","23"
"08/14/12 08:29:44","185.2329","81.0","216.17","396","60.03","23"
"08/14/12 08:34:44","185.2396","85.2","216.6","410","60.03","24"
"08/14/12 08:39:44","185.2453","71.9","216.56","360","60.03","24"
"08/14/12 08:44:44","185.2519","87.6","216.36","427","60.03","25"
"08/14/12 08:49:44","185.2587","96.1","216.81","459","60.03","26"
"08/14/12 08:54:43","185.2663","99.0","216.43","472","60.03","26"
"08/14/12 08:59:43","185.274","100.4","217.07","479","60.03","27"
"08/14/12 09:04:44","185.2821","106.2","216.48","505","60.0","28"
"08/14/12 09:09:43","185.2905","109.9","215.1","525","60.03","28"
"08/14/12 09:14:43","185.2991","112.9","217.04","530","60.03","29"
"08/14/12 09:19:44","185.308","116.1","216.35","551","60.03","29"
"08/14/12 09:24:43","185.3172","118.3","215.99","557","60.0","30"
"08/14/12 09:29:44","185.3265","121.3","216.01","568","60.0","31"
"08/14/12 09:34:45","185.336","121.1","216.28","572","60.03","31"
"08/14/12 09:39:43","185.3455","124.5","216.24","587","60.03","32"
"08/14/12 09:44:44","185.3554","128.0","218.66","593","60.03","32"
"08/14/12 09:49:44","185.3654","131.4","217.71","607","60.0","32"
"08/14/12 09:54:44","185.3757","133.7","216.7","622","60.0","33"
"08/14/12 09:59:44","185.386","135.4","216.43","635","60.03","33"
"08/14/12 10:04:44","185.3968","140.2","216.45","649","60.03","34"
"08/14/12 10:09:44","185.4078","141.7","215.44","664","60.03","34"
"08/14/12 10:14:43","185.4188","143.3","215.23","666","60.03","34"
"08/14/12 10:19:44","185.4302","147.2","215.18","685","60.0","35"
"08/14/12 10:24:44","185.4418","150.4","217.3","694","60.03","35"
"08/14/12 10:29:44","185.4535","149.7","217.38","689","60.07","35"
"08/14/12 10:34:44","185.4653","150.4","216.09","694","60.0","36"
"08/14/12 10:39:44","185.477","152.8","216.24","706","60.0","36"
"08/14/12 10:44:43","185.4891","155.5","216.14","721","60.03","36"
"08/14/12 10:49:44","185.5014","160.1","218.31","726","60.03","36"
"08/14/12 10:54:44","185.5139","159.5","220.54","728","60.07","37"
"08/14/12 10:59:43","185.5263","162.2","219.18","737","60.0","37"
"08/14/12 11:04:43","185.539","162.7","217.97","745","60.03","37"
"08/14/12 11:09:43","185.5517","163.1","218.58","744","60.0","38"
"08/14/12 11:14:44","185.5645","165.6","217.42","754","60.0","38"
"08/14/12 11:19:45","185.5775","169.7","218.2","770","60.03","38"
"08/14/12 11:24:43","185.5908","170.6","217.31","779","60.03","38"
"08/14/12 11:29:43","185.604","169.5","217.7","773","60.03","38"
"08/14/12 11:34:44","185.6173","171.4","216.86","787","60.03","38"
"08/14/12 11:39:43","185.6295","64.1","214.06","331","60.0","38"
"08/14/12 11:44:44","185.6429","172.9","216.38","788","60.03","38"
"08/14/12 11:49:44","185.6563","170.7","216.32","785","60.0","39"
"08/14/12 11:54:43","185.6697","172.9","215.97","793","60.0","39"
"08/14/12 11:59:44","185.6833","175.0","216.34","804","60.03","39"
"08/14/12 12:04:45","185.697","175.8","215.89","806","60.03","39"
"08/14/12 12:09:43","185.7106","177.4","216.36","815","60.03","39"
"08/14/12 12:14:43","185.7245","178.8","216.15","819","60.03","39"
"08/14/12 12:19:43","185.7385","182.8","216.62","837","60.03","39"
"08/14/12 12:24:43","185.7489","185.8","217.23","844","60.03","38"
"08/14/12 12:29:44","185.7603","188.6","216.48","854","60.03","38"
"08/14/12 12:34:43","185.7745","181.7","216.83","827","60.03","38"
"08/14/12 12:39:43","185.7887","179.6","216.56","820","60.0","38"
"08/14/12 12:44:44","185.8029","181.3","216.44","825","60.0","39"
"08/14/12 12:49:43","185.8169","177.4","216.93","808","60.0","39"
"08/14/12 12:54:44","185.8309","179.0","217.12","815","60.0","39"
"08/14/12 12:59:44","185.8443","179.8","216.52","827","60.03","39"
"08/14/12 13:04:44","185.8582","178.7","217.24","813","60.0","39"
"08/14/12 13:09:44","185.872","176.4","216.05","813","60.03","39"
"08/14/12 13:14:43","185.8858","176.5","218.64","800","60.03","39"
"08/14/12 13:19:43","185.8994","174.7","215.25","799","60.0","39"
"08/14/12 13:24:44","185.913","173.3","219.05","781","60.03","39"
"08/14/12 13:29:44","185.9266","175.0","218.6","794","60.03","39"
"08/14/12 13:34:44","185.9402","173.8","218.74","787","60.03","39"
"08/14/12 13:39:43","185.9536","173.5","217.47","785","60.0","38"
"08/14/12 13:44:44","185.9672","173.5","218.15","787","60.0","38"
"08/14/12 13:49:44","185.9806","171.5","218.29","778","60.0","38"
"08/14/12 13:54:43","185.9939","171.4","217.83","783","60.03","37"
"08/14/12 13:59:44","186.0073","170.5","218.2","770","60.0","37"
"08/14/12 14:04:44","186.0204","167.8","219.18","765","60.03","37"
"08/14/12 14:09:43","186.0334","166.3","218.48","755","60.07","36"
"08/14/12 14:14:43","186.0463","165.2","218.68","751","60.0","36"
"08/14/12 14:19:44","186.059","163.4","217.63","745","60.0","36"
"08/14/12 14:24:43","186.0717","160.6","217.27","735","60.03","36"
"08/14/12 14:29:43","186.0842","160.7","217.88","736","60.03","36"
"08/14/12 14:34:44","186.0967","159.1","217.43","731","60.03","36"
"08/14/12 14:39:44","186.1089","155.1","216.91","715","60.03","36"
"08/14/12 14:44:43","186.121","155.0","217.24","709","60.0","35"
"08/14/12 14:49:44","186.1331","154.1","216.88","707","60.0","35"
"08/14/12 14:54:45","186.1448","146.9","216.35","680","60.03","35"
"08/14/12 14:59:44","186.1564","148.9","214.8","696","60.03","35"
"08/14/12 15:04:43","186.1679","145.6","215.94","679","60.07","35"
"08/14/12 15:09:44","186.1792","144.0","215.55","669","60.03","35"
"08/14/12 15:14:44","186.1904","142.9","215.35","663","60.0","35"
"08/14/12 15:19:43","186.2014","141.5","217.13","659","60.07","35"
"08/14/12 15:24:43","186.2117","96.9","215.87","462","60.0","35"
"08/14/12 15:29:44","186.2199","99.0","216.37","476","60.03","34"
"08/14/12 15:34:44","186.2293","117.4","216.32","555","60.03","33"
"08/14/12 15:39:44","186.2389","124.4","215.86","588","60.03","33"
"08/14/12 15:44:45","186.2492","129.3","217.06","600","60.0","33"
"08/14/12 15:49:43","186.2586","121.4","215.93","569","60.03","32"
"08/14/12 15:54:44","186.2672","102.9","215.61","490","60.03","32"
"08/14/12 15:59:44","186.2761","116.4","216.84","549","60.0","32"
"08/14/12 16:04:43","186.2849","107.8","216.81","512","60.0","32"
"08/14/12 16:09:44","186.293","104.7","215.97","497","60.0","32"
"08/14/12 16:14:43","186.3013","107.3","215.6","515","60.03","32"
"08/14/12 16:19:44","186.3097","107.8","216.33","515","60.03","32"
"08/14/12 16:24:45","186.3177","94.6","215.98","457","60.03","32"
"08/14/12 16:29:43","186.325","94.0","215.71","454","60.03","32"
"08/14/12 16:34:43","186.3319","65.4","215.46","332","60.03","32"
"08/14/12 16:39:44","186.3352","40.3","214.32","78","60.07","31"
"08/14/12 16:44:43","186.3382","47.1","214.49","273","60.07","31"
"08/14/12 16:49:43","186.3414","36.6","214.26","94","60.03","30"
"08/14/12 16:54:44","186.3447","38.5","213.67","219","60.07","30"
"08/14/12 16:59:44","186.349","42.9","213.68","430","60.03","30"
"08/14/12 17:04:45","186.354","72.6","214.09","360","60.03","30"
"08/14/12 17:09:44","186.3593","67.5","213.98","343","60.03","30"
"08/14/12 17:14:44","186.3644","65.6","213.9","336","60.03","30"
"08/14/12 17:19:44","186.3694","62.6","214.71","318","60.03","30"
"08/14/12 17:24:43","186.3736","42.6","214.24","352","60.03","30"
"08/14/12 17:29:43","186.3774","46.4","213.77","319","60.03","31"
"08/14/12 17:34:44","186.3804","38.0","212.99","235","60.03","30"
"08/14/12 17:39:45","186.3823","16.8","212.98","26","60.0","30"
"08/14/12 17:44:43","186.384","11.3","212.95","18","60.03","29"
"08/14/12 17:49:44","186.3858","28.0","212.29","112","60.03","29"
"08/14/12 17:54:43","186.388","41.2","213.56","207","60.07","28"
"08/14/12 17:59:43","186.3902","35.6","213.45","216","60.07","28"
"08/14/12 18:04:44","186.3931","32.9","213.75","93","60.03","28"
"08/14/12 18:09:43","186.396","40.8","213.9","235","60.0","29"
"08/14/12 18:14:43","186.3986","28.4","213.54","72","60.07","29"
"08/14/12 18:19:43","186.4007","12.7","213.18","37","60.0","29"
"08/14/12 18:24:44","186.4023","32.0","213.28","72","60.03","29"
"08/14/12 18:29:43","186.4035","14.0","212.98","15","60.03","28"
"08/14/12 18:34:43","186.4045","13.7","212.26","10","60.03","28"
"08/14/12 18:39:44","186.4054","7.1","212.53","198","60.0","28"
"08/14/12 18:44:44","186.4061","11.2","212.5","141","60.03","27"
"08/14/12 18:49:43","186.4067","0.0","213.41","0","60.03","27"
"08/14/12 18:54:44","186.4073","0.0","213.71","149","60.03","27"
"08/14/12 18:59:44","186.4078","10.2","214.01","45","60.03","27"
"08/14/12 19:04:43","186.4084","0.0","213.07","0","60.03","27"
"08/14/12 19:09:44","186.4088","6.6","214.52","198","60.03","26"
"08/14/12 19:14:43","186.4092","13.2","213.79","1","60.03","26"
"08/14/12 19:19:43","186.4094","5.3","213.87","0","60.0","26"
"08/14/12 19:24:44","186.4095","0.0","213.58","0","60.0","25"
"08/14/12 19:29:43","186.4095","0.0","213.46","0","60.03","24"
"08/15/12 06:44:47","186.4104","15.2","212.65","1","60.03","16"
"08/15/12 06:49:45","186.4109","0.0","213.66","73","60.03","17"
"08/15/12 06:54:43","186.4118","12.5","212.83","2","60.03","17"
"08/15/12 06:59:44","186.413","11.8","213.97","49","60.03","17"
"08/15/12 07:04:45","186.4143","27.7","213.22","156","60.03","18"
"08/15/12 07:09:43","186.4159","26.8","212.9","45","60.03","18"
"08/15/12 07:14:44","186.4177","29.5","209.54","111","60.0","18"
"08/15/12 07:19:44","186.4197","30.3","212.07","49","60.07","19"
"08/15/12 07:24:44","186.422","32.8","211.58","212","60.03","19"
"08/15/12 07:29:45","186.4245","30.2","212.58","80","60.0","20"
"08/15/12 07:34:44","186.4274","33.5","212.02","245","60.0","20"
"08/15/12 07:39:43","186.4305","47.8","212.14","341","60.03","21"
"08/15/12 07:44:44","186.434","39.8","212.18","124","60.0","21"
"08/15/12 07:49:44","186.4377","39.5","213.22","79","60.03","22"
"08/15/12 07:54:44","186.4419","45.0","214.69","401","60.0","22"
"08/15/12 07:59:45","186.4463","69.5","216.91","310","60.03","23"
"08/15/12 08:04:43","186.4506","42.3","213.74","382","60.03","23"
"08/15/12 08:09:45","186.4545","42.6","214.89","365","60.03","24"
"08/15/12 08:14:44","186.4586","70.3","214.5","352","60.03","24"
"08/15/12 08:19:43","186.4643","74.4","213.63","374","60.03","24"
"08/15/12 08:24:44","186.4702","78.8","215.7","388","60.0","25"
"08/15/12 08:29:44","186.4765","83.0","216.13","408","60.07","25"
"08/15/12 08:34:44","186.4831","86.3","216.29","421","60.0","25"
"08/15/12 08:39:43","186.4899","91.6","216.78","438","60.07","26"
"08/15/12 08:44:45","186.4971","93.0","216.25","448","60.0","26"
"08/15/12 08:49:43","186.5043","93.6","215.73","454","60.03","27"
"08/15/12 08:54:44","186.5114","87.6","213.89","430","60.0","27"
"08/15/12 08:59:43","186.5183","91.8","215.87","444","60.03","27"
"08/15/12 09:04:44","186.5259","100.6","216.21","478","60.0","27"
"08/15/12 09:09:44","186.534","107.3","216.1","508","60.07","28"
"08/15/12 09:14:44","186.5425","111.7","215.49","529","60.0","28"
"08/15/12 09:19:44","186.5513","115.4","215.44","546","60.0","28"
"08/15/12 09:24:45","186.5604","117.1","214.56","558","60.0","29"
"08/15/12 09:29:45","186.5696","120.4","215.98","568","60.07","29"
"08/15/12 09:34:43","186.5791","124.5","216.48","583","60.03","30"
"08/15/12 09:39:44","186.5889","127.9","216.58","597","60.03","31"
"08/15/12 09:44:44","186.5989","130.0","216.2","608","60.0","31"
"08/15/12 09:49:43","186.609","133.1","216.63","619","60.03","32"
"08/15/12 09:54:43","186.6194","135.6","216.71","629","60.03","32"
"08/15/12 09:59:44","186.6295","139.8","216.86","647","60.0","32"
"08/15/12 10:04:44","186.6398","108.8","215.15","519","60.0","32"
"08/15/12 10:09:44","186.6504","151.8","217.73","698","60.03","33"
"08/15/12 10:14:44","186.6606","123.3","216.68","578","60.0","33"
"08/15/12 10:19:44","186.6706","143.6","217.52","659","60.03","34"
"08/15/12 10:24:45","186.6809","78.3","216.06","387","60.03","34"
"08/15/12 10:29:45","186.6898","141.3","217.09","651","60.0","34"
"08/15/12 10:34:44","186.699","116.2","217.43","543","60.03","34"
"08/15/12 10:39:43","186.7102","150.6","217.09","695","60.03","34"
"08/15/12 10:44:43","186.7226","160.0","217.2","733","60.03","36"
"08/15/12 10:49:45","186.7346","149.8","217.42","693","60.0","36"
"08/15/12 10:54:44","186.7461","149.2","217.06","691","60.07","36"
"08/15/12 10:59:44","186.7572","128.9","216.6","599","60.03","36"
"08/15/12 11:04:45","186.7685","149.9","214.96","699","60.03","37"
"08/15/12 11:09:44","186.7803","166.1","214.93","767","60.0","37"
"08/15/12 11:14:44","186.7935","165.6","216.1","765","60.03","38"
"08/15/12 11:19:45","186.8067","160.9","217.2","736","60.0","38"
"08/15/12 11:24:43","186.8196","169.5","217.21","772","60.03","38"
"08/15/12 11:29:44","186.8328","170.7","216.45","782","60.03","39"
"08/15/12 11:34:44","186.846","155.6","217.87","715","60.0","39"
"08/15/12 11:39:44","186.8595","178.2","218.41","810","60.03","39"
"08/15/12 11:44:45","186.8718","159.3","217.16","730","60.0","39"
"08/15/12 11:49:45","186.885","162.3","216.63","745","60.03","39"
"08/15/12 11:54:43","186.8973","167.8","217.8","764","60.03","39"
"08/15/12 11:59:44","186.9101","169.2","217.89","769","60.03","39"
"08/15/12 12:04:45","186.9231","162.1","218.24","742","60.0","39"
"08/15/12 12:09:44","186.9364","180.0","217.99","817","60.03","39"
"08/15/12 12:14:45","186.95","177.0","217.68","807","60.03","39"
"08/15/12 12:19:44","186.9639","178.9","215.99","819","60.03","40"
"08/15/12 12:24:44","186.9778","177.7","218.08","803","60.03","40"
"08/15/12 12:29:44","186.9916","176.8","218.0","804","60.03","40"
"08/15/12 12:34:44","187.0054","178.6","219.27","802","60.03","40"
"08/15/12 12:39:43","187.0192","175.6","217.81","797","60.03","41"
"08/15/12 12:44:44","187.0329","176.8","217.03","804","60.0","41"
"08/15/12 12:49:44","187.0466","176.6","217.09","803","60.0","42"
"08/15/12 12:54:45","187.0605","177.4","217.56","803","60.03","42"
"08/15/12 12:59:44","187.0743","179.5","218.05","813","60.03","42"
"08/15/12 13:04:44","187.0885","180.4","218.48","815","60.0","42"
"08/15/12 13:09:44","187.1023","178.9","217.95","810","60.0","42"
"08/15/12 13:14:44","187.1162","177.1","218.78","803","60.03","42"
"08/15/12 13:19:44","187.1299","176.0","218.12","801","60.0","43"
"08/15/12 13:24:45","187.144","175.1","219.16","792","60.0","43"
"08/15/12 13:29:44","187.1575","178.1","218.08","806","60.0","42"
"08/15/12 13:34:44","187.1711","173.5","218.38","786","60.03","42"
"08/15/12 13:39:44","187.1846","172.0","217.89","785","60.0","42"
"08/15/12 13:44:44","187.198","171.1","218.93","776","60.0","42"
"08/15/12 13:49:45","187.2113","170.3","217.87","779","60.0","42"
"08/15/12 13:54:43","187.2244","169.4","218.25","770","60.0","42"
"08/15/12 13:59:45","187.2376","166.2","217.56","756","60.0","42"
"08/15/12 14:04:44","187.2505","166.2","217.35","762","60.03","42"
"08/15/12 14:09:45","187.2634","168.2","217.69","764","60.03","41"
"08/15/12 14:14:43","187.2766","169.5","217.38","775","60.03","41"
"08/15/12 14:19:44","187.2897","164.4","216.84","758","60.03","40"
"08/15/12 14:24:44","187.3025","163.1","217.27","744","60.0","39"
"08/15/12 14:29:44","187.3151","161.4","216.99","736","60.03","39"
"08/15/12 14:34:45","187.3277","159.9","217.49","734","60.03","38"
"08/15/12 14:39:45","187.34","158.4","217.61","725","60.03","38"
"08/15/12 14:44:44","187.3522","157.3","216.97","722","60.03","38"
"08/15/12 14:49:44","187.3642","148.0","215.63","684","60.0","37"
"08/15/12 14:54:45","187.3757","152.3","216.74","705","60.03","37"
"08/15/12 14:59:43","187.3873","150.4","216.63","698","60.03","37"
"08/15/12 15:04:44","187.3987","141.7","216.62","655","60.03","37"
"08/15/12 15:09:44","187.4094","142.0","216.42","659","60.0","37"
"08/15/12 15:14:44","187.4206","145.0","216.07","674","60.0","36"
"08/15/12 15:19:45","187.4319","142.4","215.99","660","60.03","36"
"08/15/12 15:24:44","187.4427","133.2","216.37","619","60.0","35"
"08/15/12 15:29:44","187.4531","128.5","216.49","596","60.03","35"
"08/15/12 15:34:43","187.463","133.9","215.9","626","60.03","35"
"08/15/12 15:39:45","187.4733","130.8","215.33","617","60.0","35"
"08/15/12 15:44:45","187.4833","126.3","215.63","590","60.0","35"
"08/15/12 15:49:44","187.4931","125.9","215.85","586","60.03","35"
"08/15/12 15:54:43","187.5027","121.4","215.67","571","60.03","35"
"08/15/12 15:59:44","187.512","117.6","215.87","555","60.03","34"
"08/15/12 16:04:44","187.521","115.2","215.23","546","60.03","33"
"08/15/12 16:09:44","187.5297","111.2","214.17","532","60.0","33"
"08/15/12 16:14:44","187.5383","107.9","214.55","516","60.0","33"
"08/15/12 16:19:44","187.5465","102.1","214.97","488","60.03","33"
"08/15/12 16:24:43","187.5544","99.4","214.83","476","60.0","32"
"08/15/12 16:29:44","187.5619","97.0","215.74","464","60.0","32"
"08/15/12 16:34:44","187.5693","92.0","215.68","445","60.03","32"
"08/15/12 16:39:43","187.5761","86.5","215.66","422","60.0","32"
"08/15/12 16:44:44","187.5826","78.7","214.57","388","60.0","32"
"08/15/12 16:49:44","187.5886","79.6","215.26","389","60.0","32"
"08/15/12 16:54:45","187.5945","75.4","215.02","376","60.0","31"
"08/15/12 16:59:43","187.6001","69.5","214.35","354","60.07","31"
"08/15/12 17:04:44","187.6057","71.6","214.95","360","60.0","31"
"08/15/12 17:09:44","187.6111","65.8","213.93","336","60.0","30"
"08/15/12 17:14:44","187.6157","63.7","213.56","103","60.03","30"
"08/15/12 17:19:43","187.6196","42.7","212.47","390","60.07","30"
"08/15/12 17:24:43","187.6235","52.3","214.08","337","60.0","29"
"08/15/12 17:29:43","187.6271","50.8","214.33","291","60.03","29"
"08/15/12 17:34:43","187.6304","45.5","214.31","340","60.03","29"
"08/15/12 17:39:44","187.6333","29.7","214.37","128","60.03","29"
"08/15/12 17:44:44","187.6357","31.4","211.13","92","60.03","28"
"08/15/12 17:49:43","187.6379","26.3","213.57","115","60.03","28"
"08/15/12 17:54:44","187.6403","25.7","212.85","79","60.03","28"
"08/15/12 17:59:45","187.6426","27.5","212.71","71","60.0","28"
"08/15/12 18:04:44","187.6449","21.3","213.09","273","60.03","28"
"08/15/12 18:09:44","187.6467","22.9","213.51","252","60.03","27"
"08/15/12 18:14:44","187.6485","13.5","212.1","172","60.0","27"
"08/15/12 18:19:45","187.65","13.9","213.4","5","60.03","27"
"08/15/12 18:24:45","187.6513","11.6","213.56","64","60.0","27"
"08/15/12 18:29:44","187.6521","0.0","213.69","7","60.07","27"
"08/15/12 18:34:45","187.6529","11.3","214.21","37","60.03","27"
"08/15/12 18:39:44","187.6534","0.0","213.48","0","60.03","26"
