"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/15/12 18:44:44","187.6539","7.3","213.65","0","60.03","26"
"08/15/12 18:49:44","187.6541","0.0","214.21","0","60.03","26"
"08/15/12 18:54:45","187.6545","0.0","213.32","0","60.03","26"
"08/15/12 18:59:45","187.655","7.0","213.67","0","60.0","26"
"08/15/12 19:04:44","187.6556","1.7","213.75","219","60.03","26"
"08/15/12 19:09:44","187.6561","0.0","215.05","0","59.96","26"
"08/15/12 19:14:45","187.6565","0.0","212.77","0","60.0","26"
"08/15/12 19:19:44","187.6567","11.5","212.77","55","60.03","25"
"08/16/12 06:54:45","187.6572","10.4","213.08","1","60.03","21"
"08/16/12 06:59:43","187.6582","15.1","214.17","118","60.03","22"
"08/16/12 07:04:44","187.6586","10.8","213.42","31","60.03","22"
"08/16/12 07:09:44","187.6593","15.6","213.17","1","60.03","22"
"08/16/12 07:14:45","187.6606","29.4","213.53","169","60.03","22"
"08/16/12 07:19:45","187.6618","11.1","214.21","68","60.03","22"
"08/16/12 08:04:45","187.6666","33.5","214.69","170","60.0","22"
"08/16/12 08:09:44","187.668","28.7","214.35","79","60.03","22"
"08/16/12 08:14:44","187.6697","27.3","214.01","115","60.07","22"
"08/16/12 08:19:44","187.6717","33.8","214.41","208","60.0","22"
"08/16/12 08:24:44","187.675","43.8","213.76","232","60.03","22"
"08/16/12 08:29:44","187.6782","38.8","213.82","278","60.0","23"
"08/16/12 08:34:45","187.6811","42.6","213.5","303","60.03","23"
"08/16/12 08:39:45","187.6845","61.7","214.82","141","60.03","23"
"08/16/12 08:44:45","187.6875","30.6","213.67","101","60.03","23"
"08/16/12 08:49:45","187.6889","15.8","213.44","141","60.0","23"
"08/16/12 08:54:44","187.6898","16.2","212.3","194","60.03","22"
"08/16/12 08:59:44","187.6915","29.0","213.97","74","60.03","22"
"08/16/12 09:04:44","187.694","36.9","213.19","211","60.03","23"
"08/16/12 09:09:45","187.6961","35.0","212.37","169","60.03","23"
"08/16/12 09:14:44","187.6987","14.7","211.94","22","60.0","23"
"08/16/12 09:19:44","187.7002","14.4","212.08","47","59.96","23"
"08/16/12 09:24:44","187.7012","24.7","214.32","86","60.03","23"
"08/16/12 09:29:44","187.7032","34.4","214.8","176","60.0","22"
"08/16/12 09:34:45","187.7058","33.4","214.69","264","60.03","22"
"08/16/12 09:39:45","187.7081","33.9","214.15","248","60.03","22"
"08/16/12 09:44:45","187.7108","29.4","213.53","253","60.0","23"
"08/16/12 09:49:44","187.7126","31.0","213.95","163","60.0","23"
"08/16/12 09:54:44","187.7149","30.8","214.78","216","60.03","22"
"08/16/12 09:59:44","187.7174","26.2","215.09","166","60.0","22"
"08/16/12 10:04:45","187.7199","27.5","214.26","256","60.0","22"
"08/16/12 10:09:45","187.7229","30.7","214.64","136","60.03","22"
"08/16/12 10:14:45","187.7263","51.7","213.84","226","60.03","22"
"08/16/12 10:19:45","187.7307","48.4","214.84","95","60.03","23"
"08/16/12 10:24:45","187.736","89.9","215.63","433","60.0","23"
"08/16/12 10:29:45","187.7409","62.9","215.51","322","60.0","23"
"08/16/12 10:34:45","187.7491","72.2","215.73","358","60.03","23"
"08/16/12 10:39:44","187.755","67.7","216.07","340","60.07","24"
"08/16/12 10:44:44","187.7602","46.8","216.5","400","60.03","23"
"08/16/12 10:49:45","187.7645","54.8","216.66","408","60.0","23"
"08/16/12 10:54:45","187.7694","67.3","215.6","342","60.03","23"
"08/16/12 10:59:45","187.778","195.4","218.64","882","60.03","25"
"08/16/12 11:04:45","187.7899","163.9","217.18","751","60.03","26"
"08/16/12 11:09:44","187.7975","100.3","215.8","482","60.0","26"
"08/16/12 11:14:44","187.8012","24.6","214.25","69","60.03","25"
"08/16/12 11:19:45","187.8042","62.1","213.88","390","60.0","25"
"08/16/12 11:24:44","187.8082","51.4","215.01","408","60.0","24"
"08/16/12 11:29:45","187.8122","43.1","214.86","348","60.0","24"
"08/16/12 11:34:45","187.8168","78.0","215.48","384","60.03","24"
"08/16/12 11:39:44","187.8233","76.1","213.94","377","60.03","24"
"08/16/12 11:44:44","187.8292","45.1","213.86","385","60.03","24"
"08/16/12 11:49:45","187.8327","68.3","213.88","373","60.03","24"
"08/16/12 11:54:44","187.8377","60.2","214.25","421","60.03","24"
"08/16/12 11:59:44","187.8414","34.8","214.25","173","60.07","24"
"08/16/12 12:04:45","187.8461","89.5","215.73","432","60.03","24"
"08/16/12 12:09:44","187.8569","164.1","217.57","747","60.0","25"
"08/16/12 12:14:45","187.8661","110.1","216.39","523","60.03","25"
"08/16/12 12:19:44","187.8743","137.6","216.68","642","60.03","25"
"08/16/12 12:24:45","187.8844","199.4","218.5","893","60.03","26"
"08/16/12 12:29:45","187.8929","99.7","215.49","481","60.0","26"
"08/16/12 12:34:45","187.8986","77.4","215.59","383","60.0","25"
"08/16/12 12:39:46","187.9071","79.2","214.47","392","60.0","26"
"08/16/12 12:44:45","187.9113","34.0","214.62","113","60.0","25"
"08/16/12 12:49:45","187.915","57.8","216.34","360","60.03","25"
"08/16/12 12:54:45","187.9196","38.4","216.0","341","60.03","24"
"08/16/12 12:59:45","187.9222","30.1","214.81","97","60.03","24"
"08/16/12 13:04:45","187.9244","34.7","215.37","155","60.0","24"
"08/16/12 13:09:44","187.9286","71.4","216.66","357","60.03","24"
"08/16/12 13:14:45","187.9342","56.2","215.77","121","60.03","24"
"08/16/12 13:19:45","187.9396","70.6","217.07","348","60.0","24"
"08/16/12 13:24:45","187.9459","80.2","216.82","392","60.0","24"
"08/16/12 13:29:45","187.9538","167.7","218.63","762","60.0","25"
"08/16/12 13:34:45","187.9632","100.7","217.41","481","60.0","25"
"08/16/12 13:39:45","187.9702","90.1","216.75","437","60.03","26"
"08/16/12 13:44:45","187.9778","76.7","215.53","378","60.03","26"
"08/16/12 13:49:44","187.9846","195.9","219.62","877","60.03","26"
"08/16/12 13:54:45","187.9922","41.2","215.61","314","60.03","26"
"08/16/12 13:59:45","188.0012","133.0","216.4","618","60.03","26"
"08/16/12 14:04:44","188.011","121.3","216.88","570","60.03","26"
"08/16/12 14:09:45","188.018","109.8","216.31","525","60.0","26"
"08/16/12 14:14:45","188.0279","139.2","216.66","658","60.03","26"
"08/16/12 14:19:45","188.0384","73.3","215.5","363","60.03","27"
"08/16/12 14:24:44","188.0475","65.6","214.89","335","60.03","27"
"08/16/12 14:29:44","188.057","98.8","215.31","471","60.03","28"
"08/16/12 14:34:45","188.0644","85.8","214.93","415","60.03","27"
"08/16/12 14:39:44","188.0689","42.6","213.61","401","60.0","26"
"08/16/12 14:44:44","188.0769","191.2","218.79","869","60.03","26"
"08/16/12 14:49:44","188.0845","38.8","214.16","254","60.0","26"
"08/16/12 14:54:45","188.0895","51.9","214.92","384","60.03","26"
"08/16/12 14:59:44","188.0938","64.4","215.21","282","60.0","25"
"08/16/12 15:04:45","188.0987","40.2","215.78","385","60.03","25"
"08/16/12 15:09:45","188.1047","73.2","215.89","366","60.03","25"
"08/16/12 15:14:45","188.1092","83.6","214.29","412","60.0","25"
"08/16/12 15:19:44","188.1142","45.8","213.86","411","60.03","25"
"08/16/12 15:24:44","188.1185","60.9","214.35","315","60.03","24"
"08/16/12 15:29:45","188.1219","32.8","214.37","307","60.03","24"
"08/16/12 15:34:45","188.1254","35.7","213.99","285","60.03","24"
"08/16/12 15:39:44","188.1301","75.2","214.15","375","60.03","24"
"08/16/12 15:44:44","188.1371","42.8","214.28","311","60.03","24"
"08/16/12 15:49:44","188.1428","127.5","216.42","603","60.03","25"
"08/16/12 15:54:44","188.1502","191.6","216.63","870","60.0","25"
"08/16/12 15:59:44","188.1547","34.8","214.24","219","60.03","25"
"08/16/12 16:04:45","188.1595","63.8","214.87","327","60.03","25"
"08/16/12 16:09:45","188.167","84.7","215.43","416","60.03","25"
"08/16/12 16:14:44","188.1731","163.4","217.96","747","60.0","25"
"08/16/12 16:19:44","188.1779","23.3","214.38","187","60.0","25"
"08/16/12 16:24:45","188.181","34.1","213.44","296","60.0","25"
"08/16/12 16:29:45","188.1877","47.2","214.38","378","60.07","25"
"08/16/12 16:34:45","188.1909","42.4","213.18","263","60.03","24"
"08/16/12 16:39:45","188.1976","66.0","213.62","218","60.0","25"
"08/16/12 16:44:45","188.2013","35.4","213.02","154","60.0","24"
"08/16/12 16:49:45","188.2038","30.8","214.04","155","60.07","24"
"08/16/12 16:54:45","188.2066","26.4","214.33","208","60.03","24"
"08/16/12 16:59:45","188.2084","17.1","213.39","162","60.07","23"
"08/16/12 17:04:45","188.21","23.5","214.78","206","60.03","23"
"08/16/12 17:09:45","188.2116","15.3","214.86","88","60.03","23"
"08/16/12 17:14:45","188.213","22.9","213.84","215","60.03","23"
"08/16/12 17:19:45","188.2143","12.4","213.98","14","60.03","23"
"08/16/12 17:24:45","188.2154","21.4","214.66","244","60.03","22"
"08/16/12 17:29:45","188.2168","29.0","214.42","39","60.03","22"
"08/16/12 17:34:45","188.2181","10.8","214.08","11","60.03","22"
"08/16/12 17:39:44","188.2187","0.0","213.99","0","60.03","22"
"08/16/12 17:44:45","188.2191","12.0","214.61","0","60.03","22"
"08/16/12 17:49:44","188.2196","12.7","212.74","2","60.03","21"
"08/16/12 17:54:44","188.2205","14.6","213.27","148","60.03","21"
"08/16/12 17:59:45","188.2217","14.4","213.27","5","60.07","21"
"08/16/12 18:04:44","188.2227","14.0","212.63","155","60.0","21"
"08/16/12 18:09:44","188.2233","15.9","212.83","148","60.03","21"
"08/16/12 18:14:44","188.2241","11.8","212.68","14","60.03","21"
"08/17/12 06:29:52","188.2241","0.0","214.02","0","60.03","13"
"08/17/12 06:34:49","188.2241","0.0","213.76","0","60.03","13"
"08/17/12 06:39:48","188.2241","0.0","213.58","0","60.0","13"
"08/17/12 06:44:44","188.2242","0.0","213.58","0","60.03","14"
"08/17/12 06:49:45","188.2246","10.9","214.19","44","60.07","14"
"08/17/12 06:54:46","188.2253","14.5","213.26","117","59.96","14"
"08/17/12 06:59:44","188.2264","13.7","213.78","177","60.03","15"
"08/17/12 07:04:44","188.2278","22.0","213.48","147","60.0","15"
"08/17/12 07:09:45","188.2293","18.6","214.61","221","60.0","15"
"08/17/12 07:14:45","188.2312","21.6","214.65","127","60.03","15"
"08/17/12 07:19:45","188.2334","33.9","212.82","221","60.0","16"
"08/17/12 07:24:45","188.2358","38.8","214.05","275","60.03","16"
"08/17/12 07:29:45","188.2387","42.6","214.52","312","60.0","16"
"08/17/12 07:34:45","188.2418","37.4","213.64","220","60.03","17"
"08/17/12 07:39:44","188.2453","49.4","213.88","194","60.03","17"
"08/17/12 07:44:45","188.2493","53.6","213.95","112","60.0","17"
"08/17/12 07:49:46","188.2536","56.1","214.36","207","60.0","17"
"08/17/12 07:54:44","188.2582","62.2","214.62","321","60.0","17"
"08/17/12 07:59:44","188.2633","67.0","214.95","338","60.03","17"
"08/17/12 08:04:45","188.2686","71.6","215.04","355","60.0","17"
"08/17/12 08:09:45","188.2743","75.4","214.63","376","60.0","18"
"08/17/12 08:14:44","188.2804","80.0","215.7","392","60.0","18"
"08/17/12 08:19:44","188.2868","85.4","215.2","417","60.0","18"
"08/17/12 08:24:45","188.2936","89.1","216.03","431","60.0","18"
"08/17/12 08:29:46","188.3008","93.1","216.56","448","60.0","18"
"08/17/12 08:34:48","188.3082","97.3","216.01","463","60.0","19"
"08/17/12 08:39:47","188.3159","101.3","215.83","486","60.03","19"
"08/17/12 08:44:47","188.3239","105.8","216.42","504","60.03","19"
"08/17/12 08:49:47","188.3323","109.5","216.23","521","60.0","19"
"08/17/12 08:54:48","188.3409","113.2","217.09","532","60.03","20"
"08/17/12 08:59:47","188.3499","117.2","217.1","551","60.0","20"
"08/17/12 09:04:48","188.3591","121.0","216.06","567","60.03","20"
"08/17/12 09:09:48","188.3687","125.5","217.65","579","60.0","20"
"08/17/12 09:14:46","188.3784","128.5","216.87","600","60.03","20"
"08/17/12 09:19:46","188.3886","131.5","217.33","612","60.0","20"
"08/17/12 09:24:47","188.399","135.2","217.19","626","60.03","20"
"08/17/12 09:29:46","188.4096","138.2","217.9","640","60.03","20"
"08/17/12 09:34:47","188.4206","141.6","217.54","652","60.03","21"
"08/17/12 09:39:48","188.4318","144.7","218.14","665","60.0","21"
"08/17/12 09:44:47","188.4432","147.9","218.53","682","60.07","21"
"08/17/12 09:49:48","188.4549","150.7","218.99","688","60.0","22"
"08/17/12 09:54:47","188.4667","153.3","219.03","700","60.0","22"
"08/17/12 09:59:47","188.4788","156.5","218.15","717","60.03","22"
"08/17/12 10:04:46","188.491","158.4","218.78","725","60.07","23"
"08/17/12 10:09:46","188.5034","160.4","217.88","732","60.03","23"
"08/17/12 10:14:46","188.5159","162.6","217.16","745","60.03","23"
"08/17/12 10:19:47","188.5287","166.3","217.97","752","60.0","23"
"08/17/12 10:24:46","188.5417","169.8","218.38","769","60.0","23"
"08/17/12 10:29:46","188.555","169.2","218.84","770","60.0","24"
"08/17/12 10:34:46","188.5683","172.7","218.07","783","60.03","24"
"08/17/12 10:39:47","188.5818","174.5","218.33","789","60.0","24"
"08/17/12 10:44:47","188.5955","176.7","216.8","805","60.03","24"
"08/17/12 10:49:48","188.6093","178.3","217.75","813","60.0","24"
"08/17/12 10:54:47","188.6232","178.9","217.64","813","60.03","24"
"08/17/12 10:59:47","188.6373","180.1","218.88","818","60.03","25"
"08/17/12 11:04:46","188.6512","180.9","218.54","819","60.03","25"
"08/17/12 11:09:46","188.6655","184.1","218.67","827","60.0","25"
"08/17/12 11:14:47","188.6798","185.4","218.6","842","60.03","25"
"08/17/12 11:19:48","188.6944","186.2","219.22","837","60.03","25"
"08/17/12 11:24:46","188.7089","187.7","219.16","843","60.03","26"
"08/17/12 11:29:47","188.7237","188.2","218.73","845","60.03","26"
"08/17/12 11:34:48","188.7383","188.2","218.38","856","60.0","26"
"08/17/12 11:39:48","188.7531","190.2","218.03","857","60.0","27"
"08/17/12 11:44:47","188.7679","191.7","218.65","867","60.0","27"
"08/17/12 11:49:47","188.7828","191.7","218.49","861","60.03","27"
"08/17/12 11:54:48","188.7979","193.2","218.55","869","60.03","27"
"08/17/12 11:59:47","188.8129","193.2","218.46","867","60.03","27"
"08/17/12 12:04:48","188.828","194.1","218.64","873","60.03","27"
"08/17/12 12:09:46","188.843","193.0","218.03","875","60.03","28"
"08/17/12 12:14:48","188.8581","192.9","219.12","870","60.03","28"
"08/17/12 12:19:47","188.8732","193.6","218.2","875","60.0","28"
"08/17/12 12:24:47","188.8883","192.7","218.59","870","60.03","29"
"08/17/12 12:29:47","188.8883","193.6","218.4","875","60.03","29"
"08/17/12 12:34:47","188.9034","194.1","217.92","876","60.03","28"
"08/17/12 12:39:47","188.9186","194.3","218.71","873","60.03","28"
"08/17/12 12:44:47","188.9338","193.7","218.47","875","60.0","28"
"08/17/12 12:49:48","188.9488","193.9","218.16","874","60.0","28"
"08/17/12 12:54:47","188.9639","194.2","218.36","878","60.03","28"
"08/17/12 12:59:47","188.979","191.7","218.36","868","60.03","29"
"08/17/12 13:04:48","188.9939","191.0","217.81","865","60.03","29"
"08/17/12 13:09:48","189.0088","191.0","218.2","862","60.03","29"
"08/17/12 13:14:46","189.0236","188.6","217.99","852","60.03","29"
"08/17/12 13:19:47","189.0383","187.9","217.86","853","60.03","29"
"08/17/12 13:24:48","189.053","186.6","217.48","849","60.0","30"
"08/17/12 13:29:47","189.0676","187.5","218.85","841","60.0","29"
"08/17/12 13:34:47","189.0822","185.8","218.16","844","60.0","29"
"08/17/12 13:39:47","189.0967","186.1","218.03","844","60.03","29"
"08/17/12 13:44:47","189.1111","185.1","218.12","839","60.03","29"
"08/17/12 13:49:47","189.1255","183.1","219.24","824","60.03","29"
"08/17/12 13:54:47","189.1398","182.4","218.53","825","60.03","29"
"08/17/12 13:59:47","189.1539","180.7","218.29","819","60.03","29"
"08/17/12 14:04:47","189.1679","180.3","217.87","817","60.03","28"
"08/17/12 14:09:47","189.182","179.1","219.43","810","60.03","28"
"08/17/12 14:14:47","189.1959","177.3","218.83","805","60.0","28"
"08/17/12 14:19:47","189.2096","173.4","217.6","795","60.0","29"
"08/17/12 14:24:47","189.2232","173.9","217.79","789","60.03","28"
"08/17/12 14:29:48","189.2366","171.2","218.23","781","60.03","28"
"08/17/12 14:34:47","189.2498","168.6","217.68","769","60.03","29"
"08/17/12 14:39:48","189.2629","166.4","218.72","758","60.03","29"
"08/17/12 14:44:47","189.2758","164.5","218.26","752","60.03","29"
"08/17/12 14:49:48","189.2886","162.7","218.66","740","60.03","29"
"08/17/12 14:54:46","189.301","159.2","218.31","729","60.03","29"
"08/17/12 14:59:48","189.3135","158.3","217.45","724","60.03","29"
"08/17/12 15:04:46","189.3256","154.7","217.74","714","60.03","29"
"08/17/12 15:09:47","189.3376","151.9","217.66","695","60.03","29"
"08/17/12 15:14:47","189.3494","149.9","217.46","690","60.03","29"
"08/17/12 15:19:47","189.361","147.2","216.89","678","60.03","29"
"08/17/12 15:24:46","189.3722","143.9","216.53","667","60.0","29"
"08/17/12 15:29:48","189.3834","141.0","216.97","654","60.03","29"
"08/17/12 15:34:48","189.3943","138.0","217.25","639","60.0","29"
"08/17/12 15:39:46","189.4048","134.5","216.6","627","60.0","29"
"08/17/12 15:44:46","189.4152","132.3","217.44","614","60.03","29"
"08/17/12 15:49:47","189.4254","128.8","216.3","604","60.03","29"
"08/17/12 15:54:47","189.4354","125.9","216.35","589","60.0","29"
"08/17/12 15:59:48","189.4451","122.7","216.44","576","60.03","29"
"08/17/12 16:04:46","189.4545","119.1","215.95","562","60.03","28"
"08/17/12 16:09:46","189.4637","115.7","216.7","541","60.0","28"
"08/17/12 16:14:47","189.4726","112.2","216.47","530","60.03","28"
"08/17/12 16:19:47","189.4812","109.2","216.98","512","60.0","28"
"08/17/12 16:24:47","189.4895","104.7","216.61","497","60.03","28"
"08/17/12 16:29:48","189.4976","101.2","215.88","488","60.03","28"
"08/17/12 16:34:48","189.5053","96.9","216.56","462","60.03","27"
"08/17/12 16:39:46","189.5126","92.8","215.75","451","60.03","27"
"08/17/12 16:44:47","189.5191","68.1","215.78","343","60.03","27"
"08/17/12 16:49:47","189.5254","85.1","215.92","416","60.03","27"
"08/17/12 16:54:47","189.5318","74.6","216.06","369","60.0","27"
"08/17/12 16:59:48","189.5375","70.1","215.54","351","60.03","26"
"08/17/12 17:04:48","189.5427","74.4","215.38","369","60.03","26"
"08/17/12 17:09:47","189.5484","71.9","215.88","358","60.03","26"
"08/17/12 17:14:47","189.5537","66.4","215.39","334","60.03","26"
"08/17/12 17:19:48","189.5587","61.7","215.58","314","60.03","26"
"08/17/12 17:24:47","189.5626","57.5","214.85","182","60.0","26"
"08/17/12 17:29:47","189.5666","49.4","214.51","251","60.03","26"
"08/17/12 17:34:47","189.5704","56.2","214.75","250","60.03","25"
"08/17/12 17:39:48","189.574","37.6","214.27","346","60.03","25"
"08/17/12 17:44:47","189.5772","45.5","214.39","345","60.03","25"
"08/17/12 17:49:47","189.5801","33.6","213.34","152","60.03","25"
"08/17/12 17:54:47","189.5827","28.7","213.82","66","60.03","25"
"08/17/12 17:59:47","189.585","29.6","213.48","91","60.0","25"
"08/17/12 18:04:48","189.5869","19.8","213.61","17","60.03","24"
"08/17/12 18:09:48","189.5885","13.3","214.24","24","60.03","24"
"08/17/12 18:14:48","189.5899","14.2","213.9","3","60.0","24"
"08/17/12 18:19:48","189.5911","10.9","214.44","3","60.03","24"
"08/17/12 18:24:48","189.5921","5.3","213.45","214","60.0","23"
"08/17/12 18:29:46","189.5929","0.0","213.11","0","60.03","23"
"08/17/12 18:34:46","189.5935","0.0","213.15","0","60.03","23"
"08/17/12 18:39:46","189.5939","0.0","213.3","0","60.0","23"
"08/17/12 18:44:48","189.5942","0.0","213.34","0","60.03","23"
"08/17/12 18:49:46","189.5944","0.0","213.81","0","60.03","22"
"08/17/12 18:54:47","189.5944","0.0","212.91","0","60.0","22"
"08/17/12 18:59:47","189.5944","0.0","213.94","0","60.03","21"
"08/18/12 06:44:58","189.5945","0.0","212.68","0","60.07","15"
"08/18/12 06:49:56","189.5945","0.0","212.83","0","60.0","15"
"08/18/12 06:54:48","189.595","7.0","212.78","176","60.03","17"
"08/18/12 06:59:48","189.5959","15.9","212.57","151","60.03","17"
"08/18/12 07:04:47","189.5971","26.5","212.15","51","60.03","17"
"08/18/12 07:09:47","189.5987","12.3","212.99","133","60.03","18"
"08/18/12 07:14:47","189.6","0.0","213.24","0","60.0","18"
"08/18/12 07:19:48","189.6012","8.1","214.45","218","60.03","18"
"08/18/12 07:24:48","189.6022","20.6","215.23","238","60.0","19"
"08/18/12 07:29:47","189.6041","39.1","215.66","184","60.0","19"
"08/18/12 07:34:47","189.6069","48.5","216.34","178","60.03","19"
"08/18/12 07:39:47","189.611","59.0","215.75","392","60.0","20"
"08/18/12 07:44:47","189.613","21.1","215.2","70","60.03","20"
"08/18/12 07:49:47","189.6146","13.4","215.04","15","60.0","20"
"08/18/12 07:54:48","189.6163","23.0","214.72","129","60.0","20"
"08/18/12 07:59:48","189.6198","88.9","215.33","433","60.0","21"
"08/18/12 08:04:47","189.6252","47.4","214.36","416","60.0","22"
"08/18/12 08:09:47","189.6301","54.5","215.59","105","60.03","22"
"08/18/12 08:14:47","189.632","16.1","213.79","36","60.03","22"
"08/18/12 08:19:48","189.6335","14.0","214.05","20","60.0","22"
"08/18/12 08:24:47","189.6373","37.3","214.17","274","60.03","22"
"08/18/12 08:29:46","189.64","41.6","214.29","322","60.0","22"
"08/18/12 08:34:47","189.6459","108.4","215.54","517","60.03","23"
"08/18/12 08:39:48","189.6536","103.4","215.5","497","60.0","24"
"08/18/12 08:44:47","189.6621","126.0","215.53","591","60.0","24"
"08/18/12 08:49:47","189.6699","54.3","213.79","164","60.03","25"
"08/18/12 08:54:47","189.6757","52.6","214.36","401","60.0","25"
"08/18/12 08:59:48","189.679","41.5","214.71","312","60.0","24"
"08/18/12 09:04:48","189.6871","135.3","216.84","633","60.03","25"
"08/18/12 09:09:47","189.6944","93.9","216.01","453","60.0","25"
"08/18/12 09:14:47","189.7019","144.1","217.49","667","60.03","26"
"08/18/12 09:19:47","189.7095","31.7","214.08","198","60.03","25"
"08/18/12 09:24:48","189.7186","131.1","216.1","608","60.03","26"
"08/18/12 09:29:48","189.7288","132.2","216.1","617","60.0","27"
"08/18/12 09:34:48","189.7393","144.5","216.94","662","60.0","27"
"08/18/12 09:39:46","189.7497","115.1","215.52","542","60.03","28"
"08/18/12 09:44:47","189.7606","166.9","217.95","764","60.03","28"
"08/18/12 09:49:47","189.7686","59.8","214.66","294","60.03","28"
"08/18/12 09:54:47","189.7755","45.6","214.41","287","60.03","27"
"08/18/12 09:59:48","189.782","123.1","216.05","580","60.03","28"
"08/18/12 10:04:47","189.7885","57.4","214.08","87","60.03","27"
"08/18/12 10:09:47","189.7908","30.8","213.38","310","60.0","26"
"08/18/12 10:14:47","189.8021","194.4","217.44","873","60.0","28"
"08/18/12 10:19:47","189.8096","26.7","213.04","161","60.0","27"
"08/18/12 10:24:48","189.812","17.6","212.58","191","59.96","27"
"08/18/12 10:29:47","189.8128","14.5","212.46","141","60.0","25"
"08/18/12 10:34:47","189.8136","14.9","212.65","62","60.0","24"
"08/18/12 10:39:48","189.8145","14.7","212.91","3","60.0","24"
"08/18/12 10:44:47","189.8163","31.5","214.47","115","60.0","23"
"08/18/12 10:49:47","189.8246","196.3","217.88","885","60.0","25"
"08/18/12 10:54:48","189.8347","169.5","217.93","777","60.03","26"
"08/18/12 10:59:48","189.8461","160.7","217.43","736","60.03","27"
"08/18/12 11:04:48","189.8553","94.0","215.55","455","60.03","28"
"08/18/12 11:09:47","189.8655","195.7","217.63","865","60.03","28"
"08/18/12 11:14:47","189.8775","104.7","215.7","501","60.03","29"
"08/18/12 11:19:47","189.8857","111.7","216.29","528","60.0","29"
"08/18/12 11:24:48","189.9004","195.6","218.0","882","60.0","31"
"08/18/12 11:29:47","189.9098","67.8","214.71","344","60.03","30"
"08/18/12 11:34:47","189.9196","68.4","214.22","344","60.0","30"
"08/18/12 11:39:47","189.9329","195.2","219.15","870","60.03","32"
"08/18/12 11:44:47","189.9459","195.8","218.92","883","60.0","32"
"08/18/12 11:49:48","189.9516","39.3","215.38","127","60.0","31"
"08/18/12 11:54:47","189.9604","193.2","218.74","867","60.03","32"
"08/18/12 11:59:47","189.9715","56.4","215.39","271","60.07","32"
"08/18/12 12:04:47","189.981","138.8","218.04","635","60.03","32"
"08/18/12 12:09:47","189.989","88.6","217.36","426","60.0","31"
"08/18/12 12:14:47","189.9975","99.6","216.78","479","60.03","31"
"08/18/12 12:19:48","190.0072","172.3","218.56","782","60.03","31"
"08/18/12 12:24:47","190.0222","195.5","219.26","878","60.0","32"
"08/18/12 12:29:47","190.0374","194.6","218.84","878","60.03","33"
"08/18/12 12:34:47","190.0491","195.5","219.58","869","60.03","33"
"08/18/12 12:39:48","190.0622","148.7","218.47","684","60.0","34"
"08/18/12 12:44:47","190.0748","183.1","219.0","828","60.0","34"
"08/18/12 12:49:48","190.0847","195.6","219.78","873","60.03","34"
"08/18/12 12:54:48","190.098","86.5","216.66","421","60.03","34"
"08/18/12 12:59:48","190.1076","195.4","219.24","882","60.03","33"
"08/18/12 13:04:48","190.1197","154.4","218.33","702","60.03","33"
"08/18/12 13:09:48","190.1309","75.0","216.41","372","60.03","33"
"08/18/12 13:14:48","190.1424","194.6","218.63","881","60.0","33"
"08/18/12 13:19:49","190.1547","195.1","218.16","881","60.0","33"
"08/18/12 13:24:47","190.166","114.5","215.8","541","60.07","33"
"08/18/12 13:29:47","190.1732","77.5","215.46","380","60.0","32"
"08/18/12 13:34:48","190.1797","94.7","216.39","458","60.03","30"
"08/18/12 13:39:47","190.1867","85.6","216.41","416","60.0","30"
"08/18/12 13:44:47","190.1938","80.7","217.09","395","60.03","29"
"08/18/12 13:49:49","190.2032","68.1","215.44","344","60.03","29"
"08/18/12 13:54:48","190.2129","157.2","218.09","721","60.03","30"
"08/18/12 13:59:47","190.226","106.7","216.46","506","60.03","30"
"08/18/12 14:04:47","190.2378","184.0","217.91","830","60.03","30"
"08/18/12 14:09:48","190.2496","82.4","215.72","404","60.03","30"
"08/18/12 14:14:48","190.2629","66.1","215.03","336","60.03","31"
"08/18/12 14:19:47","190.2672","140.9","217.22","659","60.0","30"
"08/18/12 14:24:47","190.2809","194.7","219.03","879","60.03","32"
"08/18/12 14:29:47","190.2899","38.5","215.74","316","60.03","31"
"08/18/12 14:34:48","190.3017","165.5","218.97","749","60.03","32"
"08/18/12 14:39:47","190.3118","163.6","218.23","748","60.03","32"
"08/18/12 14:44:47","190.3223","24.8","214.85","82","60.0","32"
"08/18/12 14:49:48","190.3302","163.0","218.01","746","60.03","31"
"08/18/12 14:54:48","190.3413","134.0","217.2","620","60.03","32"
"08/18/12 14:59:47","190.3516","141.4","218.08","653","60.03","32"
"08/18/12 15:04:47","190.3632","151.5","217.64","697","60.0","32"
"08/18/12 15:09:47","190.3749","150.4","217.78","686","60.0","32"
"08/18/12 15:14:48","190.3865","146.1","218.35","668","60.03","32"
"08/18/12 15:19:47","190.3977","142.4","217.3","662","60.03","33"
"08/18/12 15:24:48","190.4087","138.9","217.2","641","60.03","33"
"08/18/12 15:29:48","190.4194","136.9","217.07","633","60.03","33"
"08/18/12 15:34:48","190.4301","135.3","217.31","625","60.03","32"
"08/18/12 15:39:47","190.4404","132.0","217.66","614","60.0","32"
"08/18/12 15:44:47","190.4505","128.3","216.71","597","60.03","32"
"08/18/12 15:49:48","190.4604","124.5","216.24","583","60.0","32"
"08/18/12 15:54:48","190.47","122.8","216.42","576","60.03","32"
"08/18/12 15:59:48","190.4795","119.9","216.34","565","60.07","32"
"08/18/12 16:04:47","190.4887","117.2","216.23","551","60.0","32"
"08/18/12 16:09:48","190.4977","113.6","216.36","535","60.0","32"
"08/18/12 16:14:48","190.5064","109.4","216.5","519","60.03","32"
"08/18/12 16:19:48","190.5148","106.0","216.09","505","60.03","31"
"08/18/12 16:24:47","190.5229","102.7","215.79","489","60.0","31"
"08/18/12 16:29:48","190.5307","98.8","215.96","475","60.0","31"
"08/18/12 16:34:48","190.5383","95.5","216.41","461","60.03","31"
"08/18/12 16:39:48","190.5455","91.0","215.0","443","60.0","31"
"08/18/12 16:44:49","190.5525","87.4","216.18","428","60.03","31"
"08/18/12 16:49:47","190.5591","83.3","215.63","407","60.03","31"
"08/18/12 16:54:48","190.5654","77.1","216.07","383","60.03","30"
"08/18/12 16:59:47","190.5714","77.7","215.62","386","60.03","30"
"08/18/12 17:04:47","190.577","70.1","216.06","352","60.0","30"
"08/18/12 17:09:48","190.5822","65.2","216.05","327","60.0","30"
"08/18/12 17:14:48","190.5871","70.6","215.98","385","60.03","29"
"08/18/12 17:19:48","190.591","39.9","216.37","222","60.03","29"
"08/18/12 17:24:47","190.5952","40.5","216.06","343","60.03","29"
"08/18/12 17:29:48","190.5994","52.2","215.97","83","60.03","29"
"08/18/12 17:34:48","190.6032","44.6","216.84","182","60.03","28"
"08/18/12 17:39:47","190.6067","37.2","215.86","172","60.03","28"
"08/18/12 17:44:48","190.6099","41.7","215.72","338","60.03","28"
"08/18/12 17:49:47","190.6127","36.0","215.84","305","60.07","28"
"08/18/12 17:54:47","190.6153","26.9","214.08","124","60.03","28"
"08/18/12 17:59:47","190.6176","25.0","214.18","242","60.03","28"
"08/18/12 18:04:47","190.6196","24.2","214.82","143","60.07","27"
"08/18/12 18:09:48","190.6212","19.7","214.44","25","60.03","27"
"08/18/12 18:14:48","190.6227","12.8","214.6","11","60.03","26"
"08/18/12 18:19:47","190.6233","15.4","214.27","18","60.03","26"
"08/18/12 18:24:47","190.624","12.9","214.17","6","60.07","25"
"08/18/12 18:29:48","190.6247","11.6","214.48","1","60.03","25"
"08/18/12 18:34:47","190.6254","10.3","214.39","54","60.03","24"
"08/18/12 18:39:47","190.626","0.2","214.33","110","60.03","24"
"08/18/12 18:44:48","190.6266","2.4","214.81","208","60.03","24"
"08/18/12 18:49:48","190.6271","12.6","213.44","4","60.03","23"
"08/18/12 18:54:49","190.6274","0.0","214.45","0","60.03","23"
"08/18/12 18:59:48","190.6276","0.0","214.87","0","60.0","22"
"08/19/12 06:54:48","190.6297","11.1","213.91","4","60.03","16"
"08/19/12 06:59:47","190.6309","17.2","213.93","47","60.0","17"
"08/19/12 07:04:48","190.6324","14.3","213.03","172","60.03","17"
"08/19/12 07:09:48","190.6339","13.0","213.04","29","60.03","17"
"08/19/12 07:14:48","190.6357","20.6","213.05","36","60.0","18"
"08/19/12 07:19:49","190.6374","15.3","212.85","140","60.03","18"
"08/19/12 07:24:47","190.6398","19.6","212.39","299","60.0","19"
"08/19/12 07:29:48","190.6424","35.3","213.73","92","60.03","19"
"08/19/12 07:34:48","190.6457","52.1","214.15","174","59.96","20"
"08/19/12 07:39:47","190.6493","39.5","213.84","366","60.0","20"
"08/19/12 07:44:48","190.6529","54.5","214.18","339","60.0","21"
"08/19/12 07:49:47","190.6559","24.2","213.49","34","60.0","22"
"08/19/12 07:54:48","190.6576","22.3","213.47","237","60.03","22"
"08/19/12 07:59:48","190.6599","47.3","213.54","314","60.03","22"
"08/19/12 08:04:47","190.6627","45.2","212.6","256","60.03","22"
"08/19/12 08:09:48","190.6656","32.6","213.08","103","60.0","22"
"08/19/12 08:14:49","190.6703","71.0","213.83","358","60.0","23"
"08/19/12 08:19:48","190.6763","85.0","215.31","415","60.03","23"
"08/19/12 08:24:48","190.6831","87.8","214.54","426","60.0","24"
"08/19/12 08:29:48","190.6899","90.7","214.91","441","60.03","25"
"08/19/12 08:34:49","190.6972","89.0","215.33","436","60.0","25"
"08/19/12 08:39:47","190.7044","97.5","215.18","470","60.0","26"
"08/19/12 08:44:48","190.7121","101.6","216.01","484","60.03","27"
"08/19/12 08:49:48","190.7202","105.8","216.46","505","60.07","27"
"08/19/12 08:54:47","190.7287","110.9","215.51","526","60.0","27"
"08/19/12 08:59:47","190.7373","114.0","215.71","543","60.03","27"
"08/19/12 09:04:47","190.7464","112.8","215.68","537","60.0","28"
"08/19/12 09:09:47","190.7533","94.9","215.16","459","60.03","27"
"08/19/12 09:14:49","190.761","77.1","215.01","383","60.0","27"
"08/19/12 09:19:48","190.7681","94.2","215.82","452","60.03","27"
"08/19/12 09:24:48","190.7754","132.8","215.81","623","60.03","27"
"08/19/12 09:29:47","190.7828","87.1","215.26","424","60.0","27"
"08/19/12 09:34:49","190.7888","66.4","214.8","334","60.03","27"
"08/19/12 09:39:48","190.7956","92.6","215.34","449","60.03","26"
"08/19/12 09:44:48","190.8018","71.7","214.23","359","60.03","26"
"08/19/12 09:49:49","190.8066","51.7","214.19","144","60.03","26"
"08/19/12 09:54:47","190.811","46.9","213.92","336","60.0","26"
"08/19/12 09:59:48","190.815","57.1","214.96","150","60.03","26"
"08/19/12 10:04:48","190.8206","70.3","214.17","355","60.0","26"
"08/19/12 10:09:47","190.8261","69.4","214.93","347","60.03","26"
"08/19/12 10:14:48","190.8321","77.0","215.08","380","60.03","26"
"08/19/12 10:19:49","190.838","85.6","215.97","414","60.0","26"
"08/19/12 10:24:49","190.8441","76.1","216.36","376","60.0","26"
"08/19/12 10:29:47","190.8501","80.2","215.66","393","60.0","26"
"08/19/12 10:34:47","190.8567","91.3","216.29","441","60.0","26"
"08/19/12 10:39:48","190.8645","95.6","216.65","455","60.0","27"
"08/19/12 10:44:49","190.872","100.5","216.68","481","60.03","27"
"08/19/12 10:49:49","190.8802","112.8","216.2","536","60.0","27"
"08/19/12 10:54:49","190.8892","103.5","216.62","492","60.03","28"
"08/19/12 10:59:47","190.8971","93.7","216.38","452","60.03","28"
"08/19/12 11:04:49","190.9034","73.8","216.06","366","60.0","28"
"08/19/12 11:09:48","190.9088","66.7","216.19","337","60.0","27"
"08/19/12 11:14:48","190.9139","65.5","215.29","330","60.0","27"
"08/19/12 11:19:47","190.9192","72.7","216.35","359","60.07","27"
"08/19/12 11:24:49","190.9252","81.3","216.95","399","60.03","27"
"08/19/12 11:29:48","190.9356","195.5","219.6","878","60.0","28"
"08/19/12 11:34:48","190.9509","195.6","219.96","875","60.0","30"
"08/19/12 11:39:47","190.9628","127.0","217.98","592","60.0","30"
"08/19/12 11:44:48","190.973","133.8","217.58","621","60.0","30"
"08/19/12 11:49:47","190.9831","123.3","217.72","578","60.0","30"
"08/19/12 11:54:47","190.9924","120.0","217.31","566","60.0","30"
"08/19/12 11:59:49","191.0037","178.7","218.83","807","60.03","30"
"08/19/12 12:04:49","191.0158","173.4","218.47","781","60.03","30"
"08/19/12 12:09:48","191.0275","166.7","218.23","757","60.07","30"
"08/19/12 12:14:49","191.0418","194.8","219.37","878","60.03","32"
"08/19/12 12:19:47","191.0568","184.5","219.57","834","60.03","33"
"08/19/12 12:24:48","191.0706","168.6","218.27","768","60.0","33"
"08/19/12 12:29:48","191.0851","188.6","218.96","851","60.03","34"
"08/19/12 12:34:49","191.0998","187.7","219.25","849","60.0","34"
"08/19/12 12:39:47","191.1145","186.2","218.66","841","60.03","35"
"08/19/12 12:44:47","191.1293","189.5","218.08","852","60.0","35"
"08/19/12 12:49:49","191.1438","163.1","218.3","742","60.03","35"
"08/19/12 12:54:49","191.158","180.2","218.75","817","60.0","33"
"08/19/12 12:59:48","191.1708","178.9","218.62","810","60.0","34"
"08/19/12 13:04:47","191.1853","167.3","218.42","765","60.03","34"
"08/19/12 13:09:48","191.1935","71.8","216.12","358","60.03","32"
"08/19/12 13:14:47","191.2008","110.5","216.47","520","60.0","31"
"08/19/12 13:19:49","191.212","159.5","218.01","731","60.03","31"
"08/19/12 13:24:47","191.226","191.8","219.22","861","60.03","32"
"08/19/12 13:29:47","191.2411","179.7","218.34","810","60.03","33"
"08/19/12 13:34:48","191.2516","126.0","217.97","583","60.03","31"
"08/19/12 13:39:48","191.2638","162.2","218.89","737","60.03","32"
"08/19/12 13:44:48","191.2766","173.1","219.33","782","60.03","32"
"08/19/12 13:49:49","191.2903","164.7","219.03","748","60.0","32"
"08/19/12 13:54:47","191.3032","172.8","219.64","777","60.0","32"
"08/19/12 13:59:48","191.3173","191.0","220.32","852","60.03","33"
"08/19/12 14:04:48","191.3319","192.1","219.7","860","60.0","33"
"08/19/12 14:09:49","191.3462","180.6","219.11","813","60.03","33"
"08/19/12 14:14:49","191.3579","111.2","216.86","526","60.03","32"
"08/19/12 14:19:48","191.368","150.2","217.4","693","60.03","32"
"08/19/12 14:24:48","191.3799","153.5","217.48","710","60.0","32"
"08/19/12 14:29:48","191.3932","175.2","218.38","791","60.03","32"
"08/19/12 14:34:49","191.4057","158.5","217.76","725","60.0","31"
"08/19/12 14:39:49","191.4156","85.2","216.21","417","60.0","30"
"08/19/12 14:44:48","191.4247","122.4","217.5","572","60.03","29"
"08/19/12 14:49:47","191.4341","116.1","217.13","547","60.0","29"
"08/19/12 14:54:48","191.4415","105.4","217.14","497","60.03","28"
"08/19/12 14:59:48","191.4492","182.4","218.43","827","60.03","28"
"08/19/12 15:04:48","191.463","152.1","217.07","704","60.03","29"
"08/19/12 15:09:49","191.4747","124.9","216.58","586","60.03","29"
"08/19/12 15:14:49","191.4845","125.3","216.77","589","60.0","29"
"08/19/12 15:19:47","191.4942","129.3","216.58","605","60.03","29"
"08/19/12 15:24:48","191.5035","125.8","216.18","589","60.0","29"
"08/19/12 15:29:47","191.5138","120.7","217.16","567","60.03","29"
"08/19/12 15:34:48","191.5235","124.5","216.88","585","60.03","29"
"08/19/12 15:39:48","191.5329","109.1","216.24","514","60.03","29"
"08/19/12 15:44:48","191.5411","102.0","216.85","487","60.0","28"
"08/19/12 15:49:49","191.5495","119.3","216.91","560","60.0","28"
"08/19/12 15:54:49","191.5582","110.3","216.55","521","60.03","28"
"08/19/12 15:59:49","191.5666","105.1","216.11","497","60.03","28"
"08/19/12 16:04:48","191.5738","101.3","215.91","485","60.03","28"
"08/19/12 16:09:48","191.5819","114.0","216.85","535","60.0","28"
"08/19/12 16:14:48","191.5903","101.7","216.1","486","60.03","28"
"08/19/12 16:19:48","191.5979","99.6","215.86","476","60.03","28"
"08/19/12 16:24:48","191.6061","103.2","215.47","497","60.0","28"
"08/19/12 16:29:48","191.6128","81.1","214.77","399","60.0","28"
"08/19/12 16:34:48","191.6197","91.4","215.72","441","60.03","27"
"08/19/12 16:39:48","191.6268","98.2","215.66","469","60.0","28"
"08/19/12 16:44:47","191.6347","102.1","216.24","487","60.03","28"
"08/19/12 16:49:48","191.6419","91.4","216.53","437","60.03","28"
"08/19/12 16:54:48","191.649","88.5","216.22","427","60.0","27"
"08/19/12 16:59:48","191.6551","87.6","216.01","426","60.03","27"
"08/19/12 17:04:48","191.6617","79.8","215.69","393","60.0","27"
"08/19/12 17:09:48","191.6682","80.2","216.15","390","60.0","27"
"08/19/12 17:14:47","191.6741","71.5","215.87","356","60.03","27"
"08/19/12 17:19:48","191.6797","71.0","215.87","356","60.0","28"
"08/19/12 17:24:48","191.6849","63.4","215.24","324","60.0","27"
"08/19/12 17:29:48","191.6896","39.7","215.65","120","60.0","27"
"08/19/12 17:34:49","191.6935","48.8","215.13","238","60.03","27"
"08/19/12 17:39:48","191.6974","41.9","214.79","326","60.07","27"
"08/19/12 17:44:48","191.7008","45.7","214.89","347","60.0","27"
"08/19/12 17:49:48","191.7038","44.5","214.4","334","60.03","26"
"08/19/12 17:54:48","191.7066","37.1","214.04","267","60.03","26"
"08/19/12 17:59:47","191.709","25.9","214.27","255","60.0","26"
"08/19/12 18:04:49","191.7112","14.1","214.51","139","60.03","25"
"08/19/12 18:09:47","191.713","22.1","214.6","231","60.0","25"
"08/19/12 18:14:48","191.7146","14.0","214.06","121","60.0","25"
"08/19/12 18:19:48","191.7159","11.7","214.29","8","60.0","25"
"08/19/12 18:24:48","191.717","13.0","214.69","1","60.03","24"
"08/19/12 18:29:48","191.7179","12.0","214.57","167","60.03","24"
"08/19/12 18:34:47","191.7186","15.0","214.08","0","60.03","24"
"08/19/12 18:39:47","191.7192","0.0","213.93","0","60.03","24"
"08/19/12 18:44:48","191.7196","0.0","213.98","0","60.03","23"
"08/19/12 18:49:47","191.72","0.0","214.22","0","60.03","23"
"08/19/12 18:54:47","191.7203","0.0","214.08","0","60.03","23"
"08/19/12 18:59:49","191.7205","0.0","213.88","0","60.03","23"
"08/20/12 06:49:49","191.7206","0.0","213.08","0","60.03","15"
"08/20/12 06:54:48","191.7213","15.2","212.56","1","60.0","15"
"08/20/12 06:59:47","191.7224","20.2","213.84","142","60.0","16"
"08/20/12 07:04:48","191.7237","17.8","213.58","42","60.0","17"
"08/20/12 07:09:48","191.7253","11.9","213.19","66","60.03","17"
"08/20/12 07:14:49","191.727","28.3","212.57","208","60.03","17"
"08/20/12 07:19:49","191.7291","26.2","213.54","208","60.03","18"
"08/20/12 07:24:48","191.7314","28.6","213.03","151","60.0","18"
"08/20/12 07:29:48","191.7342","32.9","212.5","164","60.03","18"
"08/20/12 07:34:48","191.7371","46.2","212.62","255","60.0","19"
"08/20/12 07:39:48","191.7404","39.3","214.34","367","60.03","19"
"08/20/12 07:44:49","191.744","42.2","214.73","395","60.07","20"
"08/20/12 07:49:49","191.748","43.3","214.42","362","60.03","20"
"08/20/12 07:54:49","191.7523","69.1","214.28","395","60.03","21"
"08/20/12 07:59:49","191.7569","61.8","215.45","319","60.0","22"
"08/20/12 08:04:49","191.7618","66.0","216.21","335","60.03","22"
"08/20/12 08:09:49","191.7671","70.5","215.51","353","60.0","23"
"08/20/12 08:14:48","191.7726","79.5","214.91","393","60.0","23"
"08/20/12 08:19:48","191.7789","78.5","215.24","390","60.03","24"
"08/20/12 08:24:48","191.7855","74.6","216.15","368","60.0","24"
"08/20/12 08:29:49","191.7901","35.6","215.86","128","60.03","25"
"08/20/12 08:34:48","191.7951","109.3","215.67","518","60.0","25"
"08/20/12 08:39:48","191.8023","99.1","215.76","474","60.0","26"
"08/20/12 08:44:48","191.8099","103.0","215.78","489","60.03","26"
"08/20/12 08:49:48","191.8186","127.1","215.58","597","60.03","27"
"08/20/12 08:54:47","191.8225","33.8","214.68","91","60.03","26"
"08/20/12 08:59:48","191.829","145.6","216.24","672","60.0","26"
"08/20/12 09:04:48","191.8344","52.5","213.52","218","60.03","26"
"08/20/12 09:09:49","191.8399","109.1","215.77","519","60.0","26"
"08/20/12 09:14:49","191.849","154.7","217.53","713","60.03","27"
"08/20/12 09:19:49","191.8544","35.7","214.8","158","60.03","26"
"08/20/12 09:24:48","191.8597","170.2","218.13","776","60.03","26"
"08/20/12 09:29:49","191.8695","170.2","217.57","771","60.03","27"
"08/20/12 09:34:49","191.879","143.9","217.61","674","60.03","27"
"08/20/12 09:39:49","191.8851","37.1","214.52","172","60.03","27"
"08/20/12 09:44:49","191.8902","34.1","214.31","257","60.03","27"
"08/20/12 09:49:49","191.9005","158.3","217.71","724","60.0","27"
"08/20/12 09:54:49","191.913","138.7","217.19","640","60.0","28"
"08/20/12 09:59:48","191.925","154.5","217.22","712","60.03","29"
"08/20/12 10:04:48","191.9372","155.3","216.8","716","60.0","30"
"08/20/12 10:09:48","191.9492","158.5","216.69","731","60.0","30"
"08/20/12 10:14:48","191.9617","162.2","217.25","744","60.0","30"
"08/20/12 10:19:48","191.9747","174.4","218.28","797","60.0","31"
"08/20/12 10:24:48","191.9874","177.8","216.96","813","60.0","32"
"08/20/12 10:29:48","192.0003","164.0","217.41","747","60.03","32"
"08/20/12 10:34:49","192.0131","164.5","217.0","753","60.03","32"
"08/20/12 10:39:49","192.026","166.1","216.54","765","60.03","32"
"08/20/12 10:44:48","192.039","167.7","216.34","770","60.0","33"
"08/20/12 10:49:48","192.0522","171.5","216.67","787","60.0","33"
"08/20/12 10:54:48","192.0659","184.9","217.46","840","60.03","33"
"08/20/12 10:59:49","192.0802","161.9","218.2","740","60.03","34"
"08/20/12 11:04:48","192.089","194.9","218.73","875","60.03","33"
"08/20/12 11:09:48","192.0987","90.5","216.53","432","60.03","32"
"08/20/12 11:14:48","192.1026","51.3","215.66","365","60.0","31"
"08/20/12 11:19:49","192.1076","68.6","215.0","347","60.0","30"
"08/20/12 11:24:49","192.1133","40.5","215.34","200","60.0","29"
"08/20/12 11:29:49","192.1165","46.2","214.56","91","60.03","28"
"08/20/12 11:34:48","192.1193","25.8","214.08","65","60.0","27"
"08/20/12 11:39:48","192.1209","21.2","212.2","31","60.0","26"
"08/20/12 11:44:48","192.1222","8.2","212.45","199","60.0","25"
"08/20/12 11:49:48","192.1232","27.9","213.36","63","60.03","23"
"08/20/12 11:54:49","192.1266","64.4","215.71","330","60.0","23"
"08/20/12 11:59:48","192.133","139.2","217.91","642","60.03","23"
"08/20/12 12:04:48","192.1431","114.4","216.96","541","60.03","24"
"08/20/12 12:09:49","192.1513","86.6","215.98","423","60.03","24"
"08/20/12 12:14:49","192.1566","53.9","215.86","340","60.0","24"
"08/20/12 12:19:49","192.1606","46.1","215.75","350","60.0","24"
"08/20/12 12:24:49","192.1654","68.9","216.16","345","60.0","24"
"08/20/12 12:29:49","192.1703","47.1","215.75","401","60.03","24"
"08/20/12 12:34:48","192.1742","36.3","215.75","199","60.0","24"
"08/20/12 12:39:49","192.1768","18.3","214.69","255","60.03","23"
"08/20/12 12:44:49","192.1789","32.6","214.69","32","60.0","23"
"08/20/12 12:49:49","192.1813","42.5","215.26","317","60.03","23"
"08/20/12 12:54:49","192.1848","49.2","215.04","296","60.03","22"
"08/20/12 12:59:48","192.188","36.1","214.94","94","60.03","22"
"08/20/12 13:04:48","192.1913","53.2","214.97","357","60.0","22"
"08/20/12 13:09:48","192.1951","41.0","214.62","237","60.0","22"
"08/20/12 13:14:49","192.1998","92.4","215.58","448","60.0","22"
"08/20/12 13:19:48","192.208","95.3","215.68","455","60.03","23"
"08/20/12 13:24:48","192.2164","92.8","215.3","449","60.0","24"
"08/20/12 13:29:48","192.2269","85.4","214.51","417","60.03","25"
"08/20/12 13:34:49","192.2353","106.7","215.59","508","60.03","25"
"08/20/12 13:39:48","192.2447","187.7","216.35","853","60.03","26"
"08/20/12 13:44:48","192.2563","46.1","213.45","306","60.03","27"
"08/20/12 13:49:48","192.2655","159.0","216.17","726","60.07","28"
"08/20/12 13:54:49","192.2798","182.8","216.85","829","60.03","29"
"08/20/12 13:59:48","192.2909","180.5","216.37","825","60.03","30"
"08/20/12 14:04:48","192.3058","188.2","217.14","858","60.03","31"
"08/20/12 14:09:48","192.3201","181.6","217.27","825","60.03","32"
"08/20/12 14:14:48","192.3341","182.2","217.07","832","60.03","32"
"08/20/12 14:19:49","192.3446","62.4","214.87","319","60.0","31"
"08/20/12 14:24:49","192.3511","164.7","216.99","759","60.03","30"
"08/20/12 14:29:49","192.3581","68.8","214.37","347","60.03","29"
"08/20/12 14:34:49","192.3629","55.6","213.91","385","60.03","28"
"08/20/12 14:39:48","192.3685","82.8","214.38","407","60.0","28"
"08/20/12 14:44:48","192.376","106.2","213.91","517","60.03","28"
"08/20/12 14:49:48","192.3815","62.6","214.13","352","60.0","28"
"08/20/12 14:54:48","192.3856","37.9","214.19","354","60.03","27"
"08/20/12 14:59:49","192.3881","20.3","213.73","78","60.03","27"
"08/20/12 15:04:48","192.3896","26.1","213.61","59","60.03","26"
"08/20/12 15:09:48","192.3913","18.0","212.96","37","60.0","25"
"08/20/12 15:14:49","192.3926","16.3","212.25","29","60.0","24"
"08/20/12 15:19:49","192.3947","66.7","214.96","95","60.0","24"
"08/20/12 15:29:49","192.4062","166.1","218.12","758","60.03","24"
"08/20/12 15:34:49","192.4193","181.1","217.72","824","60.0","27"
"08/20/12 15:39:48","192.4268","62.9","214.48","321","60.03","26"
"08/20/12 15:44:50","192.433","64.2","215.37","328","60.03","26"
"08/20/12 15:49:48","192.4398","67.2","213.31","402","60.0","27"
"08/20/12 15:54:49","192.4455","156.4","216.69","714","60.03","27"
"08/20/12 15:59:49","192.4541","139.5","216.98","645","60.03","28"
"08/20/12 16:04:49","192.4586","28.4","215.35","208","60.03","27"
"08/20/12 16:09:49","192.4612","35.5","215.39","126","60.03","27"
"08/20/12 16:14:49","192.4661","69.1","215.22","346","60.0","27"
"08/20/12 16:19:48","192.4713","54.8","214.76","339","60.0","27"
"08/20/12 16:24:48","192.4742","35.2","214.68","216","60.0","27"
"08/20/12 16:29:49","192.4782","68.7","215.83","344","60.03","27"
"08/20/12 16:34:48","192.4826","47.0","215.46","131","60.03","27"
"08/20/12 16:39:48","192.4873","127.0","217.47","592","60.03","26"
"08/20/12 16:44:49","192.4955","99.1","215.98","474","60.03","27"
"08/20/12 16:49:48","192.5027","55.9","215.7","434","60.03","27"
"08/20/12 16:54:48","192.5087","39.7","214.48","139","60.03","27"
"08/20/12 16:59:49","192.5135","50.7","214.84","111","60.03","27"
"08/20/12 17:04:48","192.5184","64.6","215.23","329","60.03","27"
"08/20/12 17:09:49","192.5231","82.8","215.14","409","60.03","27"
"08/20/12 17:14:48","192.5293","75.1","214.93","375","60.0","28"
"08/20/12 17:19:49","192.5349","70.7","214.7","358","60.03","28"
"08/20/12 17:24:48","192.5389","15.8","214.39","18","60.03","27"
"08/20/12 17:29:49","192.5421","47.4","215.97","402","60.03","27"
"08/20/12 17:34:49","192.5451","17.0","213.84","4","60.07","27"
"08/20/12 17:39:50","192.5466","11.6","214.76","1","60.03","26"
"08/20/12 17:44:49","192.5475","21.9","215.06","238","60.07","26"
"08/20/12 17:49:49","192.55","39.1","215.29","188","60.07","26"
"08/20/12 17:54:48","192.552","29.1","213.28","291","60.03","26"
"08/20/12 17:59:49","192.5546","14.0","213.81","12","60.03","26"
"08/20/12 18:04:49","192.5561","27.7","214.15","110","60.0","25"
"08/20/12 18:09:49","192.5582","18.1","213.6","115","60.0","26"
"08/20/12 18:14:49","192.5596","21.7","212.66","64","60.03","26"
"08/20/12 18:19:49","192.5608","10.6","212.75","68","60.03","26"
"08/20/12 18:33:05","192.5628","14.0","213.19","71","60.0","25"
"08/20/12 18:38:06","192.5632","0.0","213.05","0","60.03","25"
"08/20/12 18:43:06","192.5635","0.0","212.65","0","60.0","25"
"08/21/12 06:48:06","192.5638","13.6","214.38","23","60.03","17"
"08/21/12 06:53:07","192.5644","15.0","214.79","84","60.03","17"
"08/21/12 06:58:07","192.5654","14.4","214.13","139","60.07","17"
"08/21/12 07:03:05","192.5663","14.3","214.19","47","60.03","18"
"08/21/12 07:08:05","192.5675","27.6","213.24","248","60.03","18"
"08/21/12 07:13:06","192.569","12.7","213.42","176","60.03","18"
"08/21/12 07:18:06","192.5706","22.6","213.34","267","60.03","18"
"08/21/12 07:23:05","192.5724","16.0","213.9","19","60.03","19"
"08/21/12 07:28:05","192.574","11.6","213.18","250","60.03","19"
