"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/21/12 07:33:06","192.5758","18.3","212.44","212","60.03","19"
"08/21/12 07:38:07","192.5779","34.0","212.28","97","60.03","19"
"08/21/12 07:43:07","192.5805","36.3","212.84","330","60.03","20"
"08/21/12 07:48:06","192.5831","34.1","212.25","192","60.03","20"
"08/21/12 07:53:06","192.586","44.4","211.88","271","60.03","20"
"08/21/12 07:58:07","192.5892","35.6","212.99","164","60.03","20"
"08/21/12 08:03:06","192.593","73.8","214.88","212","60.07","21"
"08/21/12 08:08:06","192.598","63.1","215.24","324","60.0","22"
"08/21/12 08:13:06","192.603","69.9","215.09","352","60.03","22"
"08/21/12 08:18:05","192.6079","61.3","215.09","405","60.0","22"
"08/21/12 08:23:05","192.6125","46.5","214.71","408","60.03","23"
"08/21/12 08:28:06","192.6182","81.6","215.54","400","60.03","23"
"08/21/12 08:33:06","192.6239","71.4","215.14","359","60.0","23"
"08/21/12 08:38:06","192.6308","97.4","215.62","470","60.03","24"
"08/21/12 08:43:07","192.6384","90.2","215.4","439","60.0","24"
"08/21/12 08:48:05","192.6458","101.6","215.5","486","60.03","25"
"08/21/12 08:53:06","192.654","108.5","215.16","518","60.03","26"
"08/21/12 08:58:06","192.6626","107.9","215.22","512","60.0","26"
"08/21/12 09:03:06","192.6696","103.9","215.36","497","60.03","26"
"08/21/12 09:08:06","192.678","114.4","216.66","542","60.03","27"
"08/21/12 09:13:06","192.6869","118.8","216.7","561","60.0","28"
"08/21/12 09:18:06","192.6963","121.8","216.61","573","60.0","29"
"08/21/12 09:23:05","192.706","124.3","216.11","588","60.0","29"
"08/21/12 09:28:06","192.7159","128.0","216.31","598","60.03","30"
"08/21/12 09:33:07","192.7259","129.6","215.37","608","60.0","30"
"08/21/12 09:38:05","192.7361","131.8","215.66","615","60.03","31"
"08/21/12 09:43:05","192.7465","137.4","215.97","641","60.03","31"
"08/21/12 09:48:06","192.7573","139.9","216.23","646","60.0","32"
"08/21/12 09:53:06","192.7681","143.4","215.74","669","60.03","32"
"08/21/12 09:58:06","192.7795","148.2","216.54","684","60.03","32"
"08/21/12 10:03:05","192.7911","151.1","217.4","693","60.03","32"
"08/21/12 10:08:06","192.8035","150.0","217.83","689","60.0","33"
"08/21/12 10:13:06","192.8138","141.8","216.74","662","60.03","33"
"08/21/12 10:18:06","192.8237","102.4","214.47","493","60.0","33"
"08/21/12 10:23:06","192.832","95.7","214.1","465","60.03","33"
"08/21/12 10:28:06","192.8405","114.4","216.56","539","60.0","33"
"08/21/12 10:33:05","192.8488","88.2","216.56","425","60.0","32"
"08/21/12 10:38:05","192.8574","104.4","216.89","493","60.03","32"
"08/21/12 10:43:05","192.8639","85.5","216.28","416","60.03","32"
"08/21/12 10:48:05","192.8708","93.8","215.93","456","60.0","32"
"08/21/12 10:53:06","192.8771","85.7","215.71","421","60.03","32"
"08/21/12 10:58:06","192.8849","94.4","216.56","453","60.03","32"
"08/21/12 11:03:06","192.8939","143.9","216.46","664","60.0","32"
"08/21/12 11:08:06","192.9067","180.8","216.93","822","60.0","33"
"08/21/12 11:13:07","192.9203","170.5","217.33","777","60.03","33"
"08/21/12 11:18:06","192.9335","175.3","216.98","806","60.03","34"
"08/21/12 11:23:06","192.9472","179.1","216.37","812","60.0","34"
"08/21/12 11:28:06","192.9611","177.8","216.33","813","60.0","35"
"08/21/12 11:33:06","192.9749","177.6","216.69","813","60.03","36"
"08/21/12 11:38:05","192.9886","184.6","217.51","843","60.03","36"
"08/21/12 11:43:06","193.0031","192.6","217.83","871","60.0","37"
"08/21/12 11:48:07","193.0147","81.4","216.12","401","60.0","36"
"08/21/12 11:53:05","193.0251","154.9","217.8","712","60.07","36"
"08/21/12 11:58:06","193.0374","113.8","217.79","537","60.03","36"
"08/21/12 12:03:05","193.0457","125.1","216.74","588","60.03","35"
"08/21/12 12:08:06","193.057","192.1","217.88","863","60.0","35"
"08/21/12 12:13:06","193.0713","189.8","218.14","858","60.0","35"
"08/21/12 12:18:07","193.0859","186.6","218.15","847","60.0","36"
"08/21/12 12:23:05","193.1001","179.4","218.25","808","60.0","37"
"08/21/12 12:28:05","193.1143","182.6","216.81","835","60.03","37"
"08/21/12 12:33:06","193.1285","183.2","217.82","832","60.0","37"
"08/21/12 12:38:06","193.1427","180.8","217.44","819","60.03","38"
"08/21/12 12:43:06","193.1567","178.4","218.34","808","60.03","38"
"08/21/12 12:48:05","193.1707","181.0","217.78","825","60.0","38"
"08/21/12 12:53:05","193.1847","180.5","218.29","821","60.03","38"
"08/21/12 12:58:06","193.1989","181.1","218.01","822","60.03","37"
"08/21/12 13:03:06","193.2129","175.5","217.33","797","60.0","38"
"08/21/12 13:08:06","193.2265","176.5","217.35","805","60.03","38"
"08/21/12 13:13:05","193.2401","174.7","217.47","798","60.03","39"
"08/21/12 13:18:05","193.2538","176.3","218.35","800","60.0","39"
"08/21/12 13:23:05","193.2675","176.8","218.04","805","60.0","39"
"08/21/12 13:28:07","193.2813","173.0","217.5","791","60.0","39"
"08/21/12 13:33:05","193.294","168.3","217.53","769","60.0","39"
"08/21/12 13:38:05","193.3068","157.8","216.55","727","60.03","39"
"08/21/12 13:43:05","193.3201","175.2","217.49","797","60.0","39"
"08/21/12 13:48:07","193.3336","167.0","216.84","769","60.03","39"
"08/21/12 13:53:05","193.3465","165.6","217.29","758","60.0","38"
"08/21/12 13:58:06","193.3595","167.2","216.61","761","60.03","38"
"08/21/12 14:03:06","193.3722","161.8","216.47","743","60.03","38"
"08/21/12 14:08:07","193.385","168.0","218.5","764","60.07","38"
"08/21/12 14:13:06","193.398","167.9","217.46","767","60.03","38"
"08/21/12 14:18:05","193.4112","172.2","217.32","785","60.03","38"
"08/21/12 14:23:05","193.4232","142.0","216.92","654","60.0","38"
"08/21/12 14:28:07","193.4366","171.7","218.13","783","60.03","38"
"08/21/12 14:33:06","193.4496","173.0","218.39","789","60.03","38"
"08/21/12 14:38:06","193.4632","174.9","218.0","797","60.03","39"
"08/21/12 14:43:05","193.4732","152.7","218.07","701","60.03","38"
"08/21/12 14:48:06","193.48","54.4","215.86","98","60.03","37"
"08/21/12 14:53:05","193.4839","63.7","215.72","325","60.0","36"
"08/21/12 14:58:07","193.4943","68.0","215.5","344","60.07","36"
"08/21/12 15:03:05","193.5049","132.0","216.26","614","60.03","36"
"08/21/12 15:08:05","193.5133","121.9","216.08","574","60.03","35"
"08/21/12 15:13:07","193.5264","167.1","217.11","765","60.03","36"
"08/21/12 15:18:07","193.5384","144.7","217.0","666","60.03","36"
"08/21/12 15:23:05","193.5499","152.1","217.51","695","60.03","36"
"08/21/12 15:28:05","193.5615","145.1","217.32","671","60.03","37"
"08/21/12 15:33:06","193.5725","140.5","216.07","650","60.0","36"
"08/21/12 15:38:06","193.5833","135.3","215.89","635","60.03","36"
"08/21/12 15:43:07","193.5936","129.3","215.64","604","60.0","36"
"08/21/12 15:48:05","193.6034","124.4","216.32","585","60.0","37"
"08/21/12 15:53:06","193.613","124.0","216.3","581","60.03","36"
"08/21/12 15:58:06","193.6223","119.4","216.41","561","60.03","36"
"08/21/12 16:03:06","193.6315","110.8","215.7","528","60.07","36"
"08/21/12 16:08:06","193.6406","112.4","216.59","527","60.0","36"
"08/21/12 16:13:06","193.6485","103.8","215.33","498","60.03","36"
"08/21/12 16:18:07","193.6568","103.4","216.13","493","60.03","36"
"08/21/12 16:23:05","193.6645","90.1","215.31","436","60.0","35"
"08/21/12 16:28:06","193.6696","59.0","214.74","376","60.03","35"
"08/21/12 16:33:07","193.6735","60.2","215.35","395","60.03","34"
"08/21/12 16:38:05","193.6771","57.6","215.41","147","60.03","33"
"08/21/12 16:43:05","193.6828","83.0","215.82","404","60.03","33"
"08/21/12 16:48:05","193.6897","90.2","216.16","436","60.03","32"
"08/21/12 16:53:06","193.6963","69.4","215.25","348","60.07","33"
"08/21/12 16:58:05","193.7015","84.9","215.54","413","60.0","33"
"08/21/12 17:03:06","193.7079","58.0","214.47","102","60.0","33"
"08/21/12 17:08:07","193.7121","37.3","214.71","385","60.03","32"
"08/21/12 17:13:07","193.7163","52.3","213.93","340","60.03","32"
"08/21/12 17:18:05","193.7205","33.6","213.96","341","60.03","32"
"08/21/12 17:23:05","193.7238","77.3","215.41","380","60.0","31"
"08/21/12 17:28:06","193.7295","42.5","214.46","384","60.03","31"
"08/21/12 17:33:06","193.7335","48.8","214.92","248","60.03","31"
"08/21/12 17:38:06","193.7364","53.4","213.5","330","60.03","31"
"08/21/12 17:43:07","193.7402","60.0","214.02","88","60.0","30"
"08/21/12 17:48:05","193.7431","51.7","213.27","377","60.0","30"
"08/21/12 17:53:05","193.7467","38.5","213.52","390","60.03","30"
"08/21/12 17:58:06","193.7497","42.5","213.39","303","60.03","30"
"08/21/12 18:03:07","193.7527","43.9","213.6","295","60.03","30"
"08/21/12 18:08:07","193.7555","29.3","214.54","264","60.03","30"
"08/21/12 18:13:05","193.7579","28.4","213.87","157","60.03","30"
"08/21/12 18:18:06","193.7603","25.0","214.54","129","60.03","30"
"08/21/12 18:23:06","193.7623","22.3","214.24","233","60.0","30"
"08/21/12 18:28:05","193.764","16.6","214.33","247","60.03","30"
"08/21/12 18:33:07","193.7652","10.4","214.53","2","60.03","30"
"08/21/12 18:38:07","193.7662","12.1","214.38","33","60.07","29"
"08/21/12 18:43:05","193.7667","14.4","213.9","45","60.03","29"
"08/21/12 18:48:06","193.7672","13.9","213.84","0","60.03","29"
"08/21/12 18:53:06","193.7675","11.1","213.47","0","60.03","28"
"08/21/12 18:58:06","193.7679","6.5","214.05","214","60.03","28"
"08/22/12 06:58:07","193.7681","14.0","214.23","3","60.03","22"
"08/22/12 07:03:07","193.7686","0.0","213.03","0","60.03","22"
"08/22/12 07:08:09","193.7691","15.0","213.62","67","60.03","23"
"08/22/12 07:13:05","193.7697","15.1","214.6","50","60.03","23"
"08/22/12 07:18:07","193.7705","11.2","213.76","3","60.03","23"
"08/22/12 07:23:06","193.7722","26.2","213.66","218","60.03","23"
"08/22/12 07:28:07","193.7745","35.2","213.58","173","60.03","23"
"08/22/12 07:33:06","193.777","35.7","213.61","279","60.03","24"
"08/22/12 07:38:06","193.7797","38.5","214.98","195","60.03","24"
"08/22/12 07:43:07","193.7827","47.9","214.16","366","60.03","24"
"08/22/12 07:48:06","193.7861","38.5","214.58","296","60.03","25"
"08/22/12 07:53:06","193.7897","46.2","212.19","122","60.03","25"
"08/22/12 07:58:06","193.7936","42.9","213.7","326","60.03","25"
"08/22/12 08:03:06","193.7979","52.7","216.73","387","60.0","26"
"08/22/12 08:08:07","193.8025","61.5","215.55","313","60.03","26"
"08/22/12 08:13:07","193.8074","65.2","214.84","332","60.0","26"
"08/22/12 08:18:07","193.8127","69.5","214.87","352","60.03","27"
"08/22/12 08:23:06","193.8183","74.0","213.82","369","60.03","27"
"08/22/12 08:28:07","193.8242","78.0","213.75","384","60.0","27"
"08/22/12 08:33:06","193.8304","82.4","214.29","406","60.0","28"
"08/22/12 08:38:07","193.837","86.2","214.76","423","60.03","28"
"08/22/12 08:43:05","193.8437","90.3","214.63","433","60.0","28"
"08/22/12 08:48:07","193.8509","93.4","214.78","451","60.0","29"
"08/22/12 08:53:06","193.8583","96.5","215.12","466","60.03","29"
"08/22/12 08:58:07","193.866","100.0","215.2","484","60.0","29"
"08/22/12 09:03:07","193.8739","104.1","216.51","490","60.0","30"
"08/22/12 09:08:06","193.8822","107.7","216.62","513","60.07","30"
"08/22/12 09:13:07","193.8907","110.9","216.7","525","60.03","30"
"08/22/12 09:18:06","193.8994","113.0","216.52","534","60.03","31"
"08/22/12 09:23:07","193.9082","114.8","215.29","547","60.03","31"
"08/22/12 09:28:06","193.9173","118.4","214.86","562","60.03","31"
"08/22/12 09:33:06","193.9267","121.5","218.77","566","60.03","32"
"08/22/12 09:38:06","193.9363","124.2","217.04","581","60.0","32"
"08/22/12 09:43:07","193.9461","127.6","217.4","596","60.0","32"
"08/22/12 09:48:07","193.9561","130.0","217.76","602","60.03","32"
"08/22/12 09:53:06","193.9663","132.4","218.48","614","60.03","33"
"08/22/12 09:58:07","193.9767","134.6","217.79","628","60.07","33"
"08/22/12 10:03:07","193.9873","138.3","217.98","636","60.07","33"
"08/22/12 10:08:06","193.9978","151.3","217.47","695","60.0","34"
"08/22/12 10:13:06","194.009","146.5","216.62","677","60.03","34"
"08/22/12 10:18:06","194.0203","145.2","216.11","669","60.03","35"
"08/22/12 10:23:06","194.0317","147.9","215.94","686","60.03","35"
"08/22/12 10:28:06","194.0433","149.7","215.26","696","60.03","35"
"08/22/12 10:33:07","194.055","150.6","216.62","698","60.0","35"
"08/22/12 10:38:07","194.0669","153.7","215.97","705","60.03","35"
"08/22/12 10:43:06","194.0788","155.4","215.6","721","60.0","36"
"08/22/12 10:48:06","194.0911","157.1","217.1","721","60.03","36"
"08/22/12 10:53:06","194.1034","159.1","215.71","735","60.0","36"
"08/22/12 10:58:07","194.1159","160.6","217.61","735","60.03","36"
"08/22/12 11:03:07","194.1285","162.6","221.39","727","60.0","36"
"08/22/12 11:08:07","194.1412","165.4","217.47","756","60.0","36"
"08/22/12 11:13:06","194.1541","167.5","217.33","764","60.03","36"
"08/22/12 11:18:06","194.1672","168.4","217.0","772","60.0","37"
"08/22/12 11:23:07","194.1802","167.6","216.09","767","60.03","37"
"08/22/12 11:28:07","194.1934","169.5","216.16","781","60.03","37"
"08/22/12 11:33:06","194.2065","170.7","215.48","781","60.0","37"
"08/22/12 11:38:06","194.2198","170.5","216.08","780","60.0","37"
"08/22/12 11:43:06","194.2331","171.0","216.46","781","60.0","37"
"08/22/12 11:48:06","194.2464","170.7","217.38","774","60.03","38"
"08/22/12 11:53:07","194.2597","171.6","217.16","785","60.03","38"
"08/22/12 11:58:07","194.2732","173.0","218.44","790","60.03","38"
"08/22/12 12:03:06","194.2866","174.3","218.24","790","60.03","38"
"08/22/12 12:08:07","194.3002","172.2","217.86","788","60.03","38"
"08/22/12 12:13:06","194.3135","172.2","215.97","791","60.03","39"
"08/22/12 12:18:06","194.327","174.3","215.62","796","60.0","39"
"08/22/12 12:23:06","194.3406","175.3","217.05","800","60.03","39"
"08/22/12 12:28:07","194.3543","174.9","218.77","793","60.03","39"
"08/22/12 12:33:07","194.3674","173.6","219.74","785","60.03","38"
"08/22/12 12:38:07","194.3808","173.5","218.73","784","60.0","38"
"08/22/12 12:43:07","194.3944","174.8","217.77","796","60.03","38"
"08/22/12 12:48:06","194.4081","177.4","216.23","808","60.03","38"
"08/22/12 12:53:07","194.4218","177.7","215.03","820","60.03","38"
"08/22/12 12:58:07","194.4357","177.2","216.36","806","60.0","38"
"08/22/12 13:03:07","194.4495","176.4","216.83","799","60.0","38"
"08/22/12 13:08:07","194.4633","176.3","217.18","802","60.0","38"
"08/22/12 13:13:07","194.477","174.8","216.29","800","60.0","38"
"08/22/12 13:18:07","194.4907","176.1","217.22","805","60.0","38"
"08/22/12 13:23:06","194.5043","175.1","216.32","806","60.0","38"
"08/22/12 13:28:06","194.5176","166.3","216.01","763","60.0","38"
"08/22/12 13:33:07","194.5305","164.6","215.93","759","60.03","38"
"08/22/12 13:38:07","194.5433","163.3","217.65","749","60.03","38"
"08/22/12 13:43:05","194.5564","170.1","218.35","772","60.03","38"
"08/22/12 13:48:06","194.5693","156.9","217.94","715","60.03","38"
"08/22/12 13:53:06","194.5818","159.5","217.64","730","60.03","38"
"08/22/12 13:58:06","194.5928","114.6","216.46","537","60.0","38"
"08/22/12 14:03:06","194.6002","108.2","217.36","510","60.03","37"
"08/22/12 14:08:06","194.6103","98.9","216.02","477","60.0","36"
"08/22/12 14:13:07","194.6167","79.6","215.1","393","60.03","35"
"08/22/12 14:18:06","194.6234","80.1","215.12","396","60.0","34"
"08/22/12 14:23:06","194.6316","131.0","215.71","613","60.03","34"
"08/22/12 14:28:06","194.6441","166.4","217.33","756","60.03","35"
"08/22/12 14:33:07","194.657","158.4","217.42","722","60.03","36"
"08/22/12 14:38:06","194.6671","118.6","216.59","553","60.0","35"
"08/22/12 14:43:06","194.6783","158.5","216.96","724","60.0","36"
"08/22/12 14:48:06","194.6904","153.2","217.49","701","60.03","37"
"08/22/12 14:53:07","194.7016","136.9","216.69","635","60.0","37"
"08/22/12 14:58:07","194.713","146.7","217.07","680","60.03","37"
"08/22/12 15:03:06","194.7242","143.0","216.07","666","60.03","37"
"08/22/12 15:08:06","194.7353","139.7","217.64","645","60.0","38"
"08/22/12 15:13:06","194.746","137.8","217.17","638","60.0","38"
"08/22/12 15:18:06","194.7567","135.9","216.59","635","60.03","38"
"08/22/12 15:23:06","194.7671","134.5","217.05","624","60.03","38"
"08/22/12 15:28:06","194.7775","130.8","217.8","603","60.03","38"
"08/22/12 15:33:06","194.7875","127.4","217.63","593","60.03","38"
"08/22/12 15:38:07","194.7973","123.6","216.81","580","60.0","38"
"08/22/12 15:43:06","194.8068","121.9","217.2","572","60.03","37"
"08/22/12 15:48:06","194.8162","119.2","217.05","556","60.0","37"
"08/22/12 15:53:06","194.8253","116.3","216.55","546","60.0","37"
"08/22/12 15:58:06","194.8342","112.6","216.87","532","60.03","36"
"08/22/12 16:03:06","194.8428","108.9","216.77","515","60.0","36"
"08/22/12 16:08:06","194.8511","106.0","215.92","507","60.03","36"
"08/22/12 16:13:07","194.8592","102.6","216.97","489","60.03","36"
"08/22/12 16:18:07","194.8671","99.2","214.72","475","60.03","36"
"08/22/12 16:23:06","194.8739","92.1","215.87","444","60.0","36"
"08/22/12 16:28:06","194.8812","93.2","215.68","449","60.0","36"
"08/22/12 16:33:07","194.8883","88.6","215.87","429","60.03","36"
"08/22/12 16:38:07","194.8951","84.9","215.58","413","60.03","36"
"08/22/12 16:43:06","194.9014","79.7","215.17","395","60.03","36"
"08/22/12 16:48:06","194.9076","76.9","215.18","384","60.0","36"
"08/22/12 16:53:06","194.9133","73.0","215.22","362","60.0","36"
"08/22/12 16:58:07","194.9189","68.7","214.15","348","60.03","36"
"08/22/12 17:03:06","194.9241","65.2","213.32","330","60.03","36"
"08/22/12 17:08:07","194.929","61.6","213.11","318","60.0","36"
"08/22/12 17:13:07","194.9331","52.2","213.24","325","60.03","36"
"08/22/12 17:18:06","194.9375","49.6","213.66","86","60.03","35"
"08/22/12 17:23:06","194.9415","57.1","213.63","294","60.03","35"
"08/22/12 17:28:07","194.9452","50.5","213.43","304","60.0","35"
"08/22/12 17:33:07","194.9486","36.4","213.24","112","60.0","34"
"08/22/12 17:38:06","194.9518","44.1","213.88","305","60.03","34"
"08/22/12 17:43:07","194.9545","29.6","214.21","277","60.0","34"
"08/22/12 17:48:06","194.9571","26.9","213.2","218","60.03","34"
"08/22/12 17:53:07","194.9594","26.0","214.61","92","60.03","33"
"08/22/12 17:58:07","194.9614","32.9","213.81","150","60.03","33"
"08/22/12 18:03:07","194.9631","30.9","214.04","29","60.03","33"
"08/22/12 18:08:07","194.9646","13.7","213.26","4","60.03","33"
"08/22/12 18:13:06","194.9659","14.0","214.28","17","60.03","32"
"08/22/12 18:18:07","194.967","12.4","213.03","1","60.03","32"
"08/22/12 18:23:07","194.9678","13.7","213.92","3","60.0","32"
"08/22/12 18:28:06","194.9686","12.5","213.12","21","60.03","32"
"08/22/12 18:33:07","194.9691","11.2","213.19","60","60.03","32"
"08/22/12 18:38:06","194.9696","7.5","212.24","0","60.03","32"
"08/22/12 18:48:06","194.9703","0.0","214.13","0","60.07","31"
"08/23/12 06:58:07","194.9706","12.5","214.1","34","60.03","18"
"08/23/12 07:03:06","194.9709","14.9","212.18","15","60.03","18"
"08/23/12 07:08:10","194.9714","0.0","211.85","218","60.0","19"
"08/23/12 07:13:08","194.9723","12.6","212.05","226","60.0","19"
"08/23/12 07:18:08","194.974","26.6","213.62","48","60.03","19"
"08/23/12 07:23:08","194.9761","26.0","213.56","231","60.03","20"
"08/23/12 07:28:06","194.9785","30.6","213.72","48","60.03","20"
"08/23/12 07:33:07","194.9798","12.2","212.98","25","60.03","21"
"08/23/12 07:38:08","194.9812","32.8","214.51","159","60.03","21"
"08/23/12 07:43:08","194.9843","50.1","214.23","123","60.0","22"
"08/23/12 07:48:08","194.9882","47.0","214.47","417","60.03","23"
"08/23/12 07:53:06","194.9925","37.2","213.6","148","60.03","23"
"08/23/12 07:58:07","194.9951","38.5","214.68","185","60.03","24"
"08/23/12 08:03:07","194.9976","33.7","214.95","203","60.0","24"
"08/23/12 08:08:07","194.9997","29.4","214.71","24","60.03","25"
"08/23/12 08:13:07","195.0019","25.6","214.05","225","60.03","25"
"08/23/12 08:18:08","195.0051","31.2","214.72","81","60.0","26"
"08/23/12 08:23:08","195.0079","40.9","214.49","105","60.03","26"
"08/23/12 08:28:07","195.0136","87.5","214.89","429","60.03","27"
"08/23/12 08:33:07","195.0203","88.5","215.42","433","60.0","28"
"08/23/12 08:38:07","195.0273","86.7","214.83","423","60.03","28"
"08/23/12 08:43:06","195.0325","55.4","213.35","390","60.0","29"
"08/23/12 08:48:07","195.0369","77.0","213.66","383","60.0","29"
"08/23/12 08:53:07","195.0428","76.2","215.69","379","60.03","29"
"08/23/12 08:58:08","195.0484","68.8","215.29","344","60.03","29"
"08/23/12 09:03:08","195.0541","73.2","215.41","368","60.03","29"
"08/23/12 09:08:06","195.0595","66.4","214.57","334","60.0","29"
"08/23/12 09:13:06","195.065","64.1","215.12","325","60.03","29"
"08/23/12 09:18:07","195.0691","40.9","213.75","235","60.0","29"
"08/23/12 09:23:07","195.0736","44.2","213.83","304","60.0","30"
"08/23/12 09:28:08","195.0774","63.4","212.86","389","59.96","30"
"08/23/12 09:33:07","195.0817","46.6","214.43","308","60.03","30"
"08/23/12 09:38:07","195.0855","56.8","215.22","98","60.0","30"
"08/23/12 09:43:07","195.0897","63.6","212.98","328","60.03","30"
"08/23/12 09:48:06","195.0941","91.6","214.34","447","60.03","30"
"08/23/12 09:53:06","195.1007","73.0","215.08","364","60.0","30"
"08/23/12 09:58:07","195.1065","75.9","215.95","378","60.07","30"
"08/23/12 10:03:07","195.1136","102.4","215.7","489","60.03","30"
"08/23/12 10:08:07","195.1206","83.9","216.23","411","60.03","30"
"08/23/12 10:13:06","195.1266","77.0","215.4","380","60.0","30"
"08/23/12 10:18:08","195.1329","89.1","216.44","431","60.0","31"
"08/23/12 10:23:07","195.1397","85.8","215.15","421","60.03","31"
"08/23/12 10:28:06","195.1465","89.6","215.83","435","60.03","31"
"08/23/12 10:33:07","195.1531","93.7","215.55","452","60.0","32"
"08/23/12 10:38:07","195.1594","69.5","217.01","348","60.03","32"
"08/23/12 10:43:07","195.1636","45.6","215.03","313","60.0","32"
"08/23/12 10:48:07","195.167","47.8","215.03","136","60.0","32"
"08/23/12 10:53:06","195.1701","42.5","214.97","251","60.03","32"
"08/23/12 10:58:06","195.1728","35.9","216.07","150","60.0","32"
"08/23/12 11:03:08","195.1751","25.5","215.37","125","60.03","31"
"08/23/12 11:08:06","195.1773","32.8","215.26","43","60.03","31"
"08/23/12 11:13:08","195.1793","25.5","214.72","29","60.0","31"
"08/23/12 11:18:07","195.1814","33.6","214.24","191","60.03","30"
"08/23/12 11:23:07","195.1838","28.2","214.94","211","60.03","30"
"08/23/12 11:28:07","195.1864","40.2","215.17","95","60.0","30"
"08/23/12 11:33:07","195.1892","31.1","213.38","206","60.0","30"
"08/23/12 11:38:07","195.192","39.2","214.35","217","60.0","29"
"08/23/12 11:43:08","195.1947","31.1","214.63","94","60.0","29"
"08/23/12 11:48:07","195.1975","40.9","215.19","292","60.03","29"
"08/23/12 11:53:07","195.2003","32.1","214.64","312","60.0","29"
"08/23/12 11:58:08","195.2033","46.7","214.09","256","60.07","29"
"08/23/12 12:03:08","195.2066","47.8","214.3","264","60.03","29"
"08/23/12 12:08:08","195.2093","22.5","213.77","306","60.0","29"
"08/23/12 12:13:06","195.211","17.1","214.13","43","60.0","29"
"08/23/12 12:18:07","195.2122","14.1","213.83","12","60.03","28"
"08/23/12 12:23:07","195.2133","13.7","213.05","4","60.0","28"
"08/23/12 12:28:07","195.2145","12.5","213.14","24","60.03","28"
"08/23/12 12:33:06","195.216","28.3","214.04","53","60.0","27"
"08/23/12 12:38:08","195.2177","22.2","214.15","21","60.03","27"
"08/23/12 12:43:08","195.2198","23.1","214.64","227","60.0","27"
"08/23/12 12:48:08","195.2221","29.5","214.11","34","60.0","27"
"08/23/12 12:53:08","195.2243","35.1","214.4","263","60.0","27"
"08/23/12 12:58:06","195.2267","26.5","215.14","168","60.03","27"
"08/23/12 13:03:07","195.2287","33.0","214.35","179","60.03","27"
"08/23/12 13:08:08","195.2307","34.8","214.75","86","60.0","27"
"08/23/12 13:13:08","195.2324","22.2","213.42","59","60.0","27"
"08/23/12 13:18:06","195.234","22.4","213.7","31","60.0","27"
"08/23/12 13:23:07","195.2358","15.8","213.03","23","60.03","27"
"08/23/12 13:28:08","195.2376","29.5","213.31","29","60.0","28"
"08/23/12 13:33:07","195.2391","15.5","213.22","3","60.03","28"
"08/23/12 13:38:07","195.2402","4.9","213.52","126","60.03","28"
"08/23/12 13:43:07","195.2409","0.0","213.51","0","60.03","28"
"08/23/12 13:48:07","195.2411","0.0","212.37","251","60.0","27"
"08/23/12 13:53:07","195.2417","0.0","213.08","158","60.0","27"
"08/23/12 13:58:07","195.2424","0.0","213.53","0","60.03","27"
"08/23/12 14:03:08","195.2427","0.0","212.92","0","60.03","26"
"08/23/12 14:08:07","195.2433","0.5","212.86","56","60.03","25"
"08/23/12 14:13:08","195.244","13.9","212.71","0","59.96","25"
"08/23/12 14:18:07","195.2448","11.5","213.49","30","60.03","25"
"08/23/12 14:23:07","195.2457","14.3","213.07","0","60.0","25"
"08/23/12 14:28:08","195.2465","14.4","213.09","1","60.0","24"
"08/23/12 14:33:08","195.2477","12.9","213.46","82","60.03","25"
"08/23/12 14:38:07","195.249","16.1","212.79","11","60.0","25"
"08/23/12 14:43:07","195.2502","13.7","212.85","23","60.0","25"
"08/23/12 14:48:08","195.2513","7.6","212.43","91","60.03","25"
"08/23/12 14:53:08","195.2523","16.8","212.12","2","60.0","25"
"08/23/12 14:58:06","195.2532","17.1","211.93","53","60.03","25"
"08/23/12 15:03:07","195.2543","18.3","212.08","243","60.03","25"
"08/23/12 15:08:08","195.2555","14.0","213.0","59","60.03","25"
"08/23/12 15:13:08","195.2569","15.0","212.24","42","60.0","25"
"08/23/12 15:18:07","195.258","12.8","212.52","4","60.0","25"
"08/23/12 15:23:08","195.2593","13.3","211.94","1","60.03","25"
"08/23/12 15:28:07","195.2603","26.2","212.77","178","60.0","25"
"08/23/12 15:33:07","195.2618","14.3","213.65","199","60.0","25"
"08/23/12 15:38:08","195.2635","14.3","212.81","180","60.0","25"
"08/23/12 15:43:07","195.2659","37.1","214.03","268","60.03","25"
"08/23/12 15:48:07","195.2688","43.6","214.53","114","60.03","25"
"08/23/12 15:53:08","195.2723","40.3","213.84","127","60.03","25"
"08/23/12 15:58:06","195.2755","41.9","214.56","223","60.03","25"
"08/23/12 16:03:07","195.2785","47.5","214.19","97","60.03","25"
"08/23/12 16:08:08","195.2823","52.1","213.92","99","60.03","25"
"08/23/12 16:13:08","195.2863","54.3","214.46","293","60.03","25"
"08/23/12 16:18:08","195.2909","38.5","213.81","219","60.03","26"
"08/23/12 16:23:06","195.2937","34.0","213.25","92","60.0","26"
"08/23/12 16:28:06","195.2953","15.4","213.13","3","60.03","26"
"08/23/12 16:33:08","195.2964","15.1","213.11","26","60.07","25"
"08/23/12 16:38:08","195.297","12.6","213.24","11","60.03","25"
"08/23/12 16:43:06","195.2975","10.1","213.39","95","60.0","25"
"08/23/12 16:48:08","195.2983","12.7","213.13","9","60.03","25"
"08/23/12 16:53:07","195.2995","30.5","213.7","283","60.07","24"
"08/23/12 16:58:07","195.3018","32.4","213.3","156","60.03","24"
"08/23/12 17:03:07","195.3034","12.6","213.82","157","60.03","25"
"08/23/12 17:08:07","195.3044","12.3","214.27","57","60.03","24"
"08/23/12 17:13:07","195.3052","7.2","213.24","282","60.03","24"
"08/23/12 17:18:08","195.3063","15.2","213.34","195","60.0","24"
"08/23/12 17:23:07","195.3079","25.7","213.77","16","60.03","24"
"08/23/12 17:28:07","195.3099","31.6","213.53","138","60.0","24"
"08/23/12 17:33:07","195.3121","23.4","213.92","105","60.0","24"
"08/23/12 17:38:08","195.3147","32.9","214.27","117","60.03","25"
"08/23/12 17:43:08","195.3176","27.8","214.7","92","60.0","25"
"08/23/12 17:48:07","195.3197","30.9","214.55","108","60.03","25"
"08/23/12 17:53:07","195.3217","26.4","214.12","43","60.03","25"
"08/23/12 17:58:07","195.3239","37.0","214.38","282","60.07","25"
"08/23/12 18:03:07","195.3263","32.7","214.3","173","60.03","25"
"08/23/12 18:08:07","195.3281","29.0","213.92","37","60.03","26"
"08/23/12 18:13:07","195.3296","14.7","212.72","154","60.03","25"
"08/23/12 18:18:08","195.3306","7.6","213.09","8","60.03","25"
"08/23/12 18:23:08","195.3316","18.6","213.52","185","60.07","25"
"08/23/12 18:28:07","195.3326","14.2","213.17","22","60.03","24"
"08/23/12 18:33:06","195.3335","10.7","212.96","3","60.03","24"
"08/23/12 18:38:07","195.3339","0.0","212.64","0","60.03","24"
"08/24/12 07:21:06","195.3339","0.0","214.21","0","60.03","20"
"08/24/12 07:51:07","195.3339","0.0","212.92","0","60.03","21"
"08/24/12 07:56:02","195.3342","14.6","213.72","25","60.07","22"
"08/24/12 08:01:02","195.3347","0.0","214.25","0","60.03","22"
"08/24/12 08:06:05","195.3353","10.4","213.71","0","60.03","23"
"08/24/12 08:11:02","195.336","7.3","214.34","218","60.03","23"
"08/24/12 08:16:01","195.3369","20.9","214.78","81","60.0","23"
"08/24/12 08:21:02","195.3381","12.9","215.12","79","60.0","23"
"08/24/12 08:26:03","195.3394","11.7","214.91","3","60.0","24"
"08/24/12 08:31:01","195.3408","18.1","214.62","202","60.03","24"
"08/24/12 08:36:02","195.3425","23.7","214.16","287","60.03","24"
"08/24/12 08:41:02","195.3444","14.1","213.36","245","60.03","24"
"08/24/12 08:46:03","195.3464","26.0","213.7","102","60.03","25"
"08/24/12 08:51:02","195.3487","36.0","213.98","89","60.03","25"
"08/24/12 08:56:03","195.3515","44.3","214.42","203","60.03","25"
"08/24/12 09:01:02","195.356","74.3","215.39","368","60.03","26"
"08/24/12 09:06:01","195.3627","88.7","216.57","429","60.03","27"
"08/24/12 09:11:02","195.3674","34.4","215.08","270","60.03","27"
"08/24/12 09:16:03","195.3734","101.0","216.86","484","60.03","27"
"08/24/12 09:21:03","195.3814","91.0","216.12","442","60.07","28"
"08/24/12 09:26:01","195.3888","93.8","215.8","453","60.0","29"
"08/24/12 09:31:02","195.3964","92.3","215.44","445","60.0","29"
"08/24/12 09:36:01","195.405","119.4","215.76","562","60.0","30"
"08/24/12 09:41:02","195.4143","131.8","216.61","617","60.07","30"
"08/24/12 09:46:02","195.4247","135.9","216.01","635","60.0","31"
"08/24/12 09:51:02","195.4349","121.1","215.4","573","60.03","32"
"08/24/12 09:56:03","195.4349","132.0","215.36","623","60.0","32"
"08/24/12 10:01:02","195.4452","132.4","217.03","617","60.0","32"
"08/24/12 10:06:02","195.4554","127.2","216.5","596","60.0","33"
"08/24/12 10:11:02","195.4655","131.8","215.1","619","60.03","33"
"08/24/12 10:21:02","195.4875","146.0","216.4","677","60.0","34"
"08/24/12 10:26:02","195.4989","146.5","216.1","682","60.0","34"
"08/24/12 10:31:02","195.5105","151.7","217.54","699","60.03","35"
"08/24/12 10:36:03","195.5223","151.6","217.72","695","60.0","35"
"08/24/12 10:41:02","195.5342","153.3","217.26","704","60.0","36"
"08/24/12 10:46:02","195.5462","156.2","217.07","718","60.0","36"
"08/24/12 10:51:01","195.5586","161.5","217.48","739","60.0","37"
"08/24/12 10:56:03","195.5706","165.4","218.69","756","60.03","37"
"08/24/12 11:01:02","195.5822","158.8","216.55","729","60.03","38"
"08/24/12 11:06:02","195.5944","156.4","217.5","717","60.03","38"
"08/24/12 11:11:03","195.6067","157.9","217.42","726","60.03","38"
"08/24/12 11:16:01","195.6189","158.4","217.37","729","60.03","38"
"08/24/12 11:21:02","195.6312","157.3","216.95","720","60.03","39"
"08/24/12 11:26:03","195.6437","161.0","216.54","741","60.0","39"
"08/24/12 11:31:02","195.6563","161.1","216.71","741","60.03","40"
"08/24/12 11:36:02","195.6688","161.5","216.22","744","60.03","40"
"08/24/12 11:41:03","195.6815","161.7","216.32","743","60.0","42"
"08/24/12 11:46:01","195.694","162.0","215.8","742","60.03","42"
"08/24/12 11:51:02","195.7068","171.6","216.23","789","60.03","43"
"08/24/12 11:56:02","195.7194","165.6","217.77","754","60.03","43"
"08/24/12 12:01:01","195.7321","164.0","217.6","751","60.07","43"
"08/24/12 12:06:02","195.745","165.3","216.26","758","60.0","43"
"08/24/12 12:11:02","195.758","167.4","216.87","770","60.0","43"
"08/24/12 12:16:01","195.771","167.7","217.67","766","60.0","43"
"08/24/12 12:21:02","195.7839","168.3","217.64","768","60.0","43"
"08/24/12 12:26:02","195.7967","167.7","217.76","768","60.0","44"
"08/24/12 12:31:02","195.8094","171.2","215.93","781","60.0","43"
"08/24/12 12:36:01","195.8228","144.7","216.99","670","60.0","44"
"08/24/12 12:41:01","195.8359","167.0","216.43","769","60.03","43"
"08/24/12 12:46:03","195.849","168.7","217.15","771","60.03","43"
"08/24/12 12:51:02","195.8621","168.7","217.45","769","60.0","43"
"08/24/12 12:56:02","195.8752","167.4","216.22","768","60.0","43"
"08/24/12 13:01:02","195.8882","167.0","216.6","766","60.03","44"
"08/24/12 13:06:02","195.9012","169.2","216.67","775","60.03","44"
"08/24/12 13:11:02","195.914","169.1","216.98","770","60.0","45"
"08/24/12 13:16:02","195.9269","164.7","217.01","755","60.03","45"
"08/24/12 13:21:01","195.9397","168.5","217.11","768","60.03","46"
"08/24/12 13:26:03","195.9504","40.7","213.42","412","60.03","45"
"08/24/12 13:31:02","195.96","45.6","215.28","160","60.0","46"
"08/24/12 13:36:02","195.9637","58.6","214.58","374","60.03","44"
"08/24/12 13:41:02","195.9683","54.9","214.23","373","60.03","43"
"08/24/12 13:46:03","195.972","50.5","214.5","360","60.0","42"
"08/24/12 13:51:02","195.9802","96.8","215.14","468","60.03","42"
"08/24/12 13:56:01","195.9926","178.0","217.49","815","60.03","43"
"08/24/12 14:01:02","196.0016","34.2","213.71","144","60.03","43"
"08/24/12 14:06:02","196.0051","43.8","213.38","382","60.03","42"
"08/24/12 14:11:02","196.0086","0.0","225.09","0","60.03","41"
"08/24/12 14:16:01","196.009","119.1","218.21","553","60.0","40"
"08/24/12 14:21:03","196.0183","73.6","216.31","364","60.03","41"
"08/24/12 14:26:02","196.0229","42.0","216.59","368","60.03","40"
"08/24/12 14:31:01","196.0289","121.6","218.56","560","60.0","39"
"08/24/12 14:36:01","196.0384","97.0","216.47","469","60.03","40"
"08/24/12 14:41:03","196.0484","123.9","217.26","578","60.03","40"
"08/24/12 14:46:03","196.0607","153.1","217.59","703","60.03","41"
"08/24/12 14:51:01","196.0719","140.7","217.07","647","60.03","42"
"08/24/12 14:56:02","196.0828","137.0","217.41","637","60.03","43"
"08/24/12 15:01:02","196.0938","135.6","217.21","629","60.03","43"
"08/24/12 15:06:03","196.1035","99.5","216.18","477","60.0","43"
"08/24/12 15:11:03","196.1126","117.6","217.45","549","60.03","44"
"08/24/12 15:16:03","196.1224","132.5","217.33","615","60.0","44"
"08/24/12 15:21:01","196.1325","128.3","216.42","598","60.03","45"
"08/24/12 15:26:02","196.1422","123.9","216.06","579","60.03","45"
"08/24/12 15:31:01","196.1518","122.2","216.29","575","60.03","46"
"08/24/12 15:36:02","196.1606","105.6","216.08","502","60.03","46"
"08/24/12 15:41:02","196.1703","127.6","216.02","595","60.03","46"
"08/24/12 15:46:02","196.1771","75.4","214.56","376","60.0","46"
"08/24/12 15:51:02","196.1832","63.3","214.78","321","60.0","45"
"08/24/12 15:56:02","196.1912","91.5","215.54","442","60.03","45"
"08/24/12 16:01:01","196.2003","124.5","216.8","581","60.03","45"
"08/24/12 16:06:02","196.2097","111.5","217.14","528","60.03","45"
"08/24/12 16:11:02","196.2158","107.5","216.73","508","60.03","44"
"08/24/12 16:16:03","196.2232","99.3","216.44","479","60.03","44"
"08/24/12 16:21:02","196.2307","92.7","216.13","449","60.0","43"
"08/24/12 16:26:03","196.2377","89.2","215.88","431","60.0","43"
"08/24/12 16:31:01","196.2445","82.3","215.49","406","60.03","42"
"08/24/12 16:36:03","196.2506","80.4","214.48","395","60.0","42"
"08/24/12 16:41:02","196.2567","76.9","215.4","381","60.03","42"
"08/24/12 16:46:02","196.2626","74.9","215.53","370","60.03","41"
"08/24/12 16:51:01","196.2683","71.8","214.45","359","60.03","40"
"08/24/12 16:56:03","196.2738","68.3","214.33","347","60.03","40"
"08/24/12 17:01:02","196.279","64.7","215.91","328","60.07","39"
"08/24/12 17:06:02","196.2838","60.6","215.11","315","60.03","39"
"08/24/12 17:11:01","196.2878","42.8","215.33","385","60.03","38"
"08/24/12 17:16:03","196.2917","53.8","214.65","153","60.0","38"
"08/24/12 17:21:01","196.2957","41.4","215.85","409","60.0","38"
"08/24/12 17:26:03","196.2994","51.5","214.45","123","60.0","37"
"08/24/12 17:31:03","196.3028","36.1","214.34","239","60.03","37"
"08/24/12 17:36:02","196.3059","34.0","214.45","303","60.03","36"
"08/24/12 17:41:03","196.3088","30.6","214.14","219","60.03","36"
"08/24/12 17:46:03","196.3113","32.6","214.63","207","60.03","35"
"08/24/12 17:51:03","196.3137","20.3","213.7","297","60.03","35"
"08/24/12 17:56:02","196.3157","32.2","213.0","295","60.0","35"
"08/24/12 18:01:02","196.3175","28.4","212.36","135","60.03","34"
"08/24/12 18:06:03","196.319","20.7","213.11","146","60.03","34"
"08/24/12 18:11:02","196.3204","12.3","212.85","270","60.03","34"
"08/24/12 18:16:02","196.3215","12.6","213.45","2","60.0","33"
"08/24/12 18:21:02","196.3224","7.4","213.03","29","60.03","32"
"08/24/12 18:26:02","196.3232","0.0","214.05","0","60.07","32"
"08/24/12 18:31:03","196.3239","0.0","213.77","0","60.03","32"
"08/24/12 18:36:03","196.3244","13.9","213.96","1","60.03","32"
"08/24/12 18:41:03","196.3248","0.0","214.01","0","60.03","32"
"08/24/12 18:46:03","196.3251","14.0","213.42","99","60.03","31"
"08/24/12 18:51:01","196.3254","0.0","213.35","0","60.07","31"
"08/24/12 18:56:01","196.3256","0.0","213.93","240","60.03","31"
"08/24/12 19:01:04","196.3257","0.0","213.36","0","60.03","29"
"08/25/12 06:51:03","196.326","6.6","213.73","161","60.03","23"
"08/25/12 06:56:02","196.3265","0.0","213.81","0","60.0","23"
"08/25/12 07:01:02","196.3271","15.4","212.76","0","60.0","24"
"08/25/12 07:06:03","196.328","6.8","213.2","135","60.03","24"
"08/25/12 07:11:02","196.3291","11.4","213.12","180","60.03","24"
"08/25/12 07:16:03","196.3303","23.2","213.43","262","60.0","25"
"08/25/12 07:21:02","196.3318","30.2","212.05","37","60.0","25"
"08/25/12 07:26:03","196.3335","22.6","214.79","243","60.03","25"
"08/25/12 07:31:03","196.3356","25.2","215.26","85","60.03","26"
"08/25/12 07:36:03","196.3379","34.2","215.53","67","60.03","26"
"08/25/12 07:41:03","196.3405","36.7","214.54","244","60.0","27"
"08/25/12 07:46:02","196.3432","44.0","214.83","309","60.03","27"
"08/25/12 07:51:02","196.3464","46.7","214.52","276","60.03","27"
"08/25/12 07:56:02","196.3498","51.6","214.62","375","60.0","28"
"08/25/12 08:01:03","196.3535","40.1","214.12","151","60.03","29"
"08/25/12 08:06:03","196.3574","42.2","214.15","235","60.0","29"
"08/25/12 08:11:03","196.3618","71.3","214.21","128","59.96","30"
"08/25/12 08:16:01","196.3656","49.8","215.33","355","59.96","30"
"08/25/12 08:21:03","196.3706","65.0","215.78","329","60.03","31"
"08/25/12 08:26:03","196.3756","68.9","215.23","346","60.0","31"
"08/25/12 08:31:01","196.3813","81.6","215.24","404","60.03","32"
"08/25/12 08:36:03","196.3868","78.0","215.49","383","60.0","32"
"08/25/12 08:41:02","196.3904","36.8","213.37","101","60.03","32"
"08/25/12 08:46:02","196.3941","39.4","214.48","344","60.0","32"
"08/25/12 08:51:02","196.3971","40.1","214.15","181","60.07","32"
"08/25/12 08:56:02","196.4","45.5","214.11","92","60.03","32"
"08/25/12 09:01:02","196.4028","29.8","213.38","218","60.03","32"
"08/25/12 09:06:03","196.4052","27.5","212.68","73","60.0","31"
"08/25/12 09:11:02","196.4077","28.5","213.7","83","59.96","31"
"08/25/12 09:16:03","196.4102","35.7","213.0","98","60.03","31"
"08/25/12 09:21:03","196.4127","29.1","212.41","231","60.0","31"
"08/25/12 09:26:03","196.4154","34.8","213.25","273","60.03","31"
"08/25/12 09:31:02","196.4186","40.4","214.49","126","60.03","31"
"08/25/12 09:36:03","196.4225","46.3","213.98","434","60.03","32"
"08/25/12 09:41:02","196.4282","47.7","213.95","425","60.0","32"
"08/25/12 09:46:02","196.4348","122.0","215.72","578","60.03","32"
"08/25/12 09:51:02","196.4428","97.3","214.49","469","60.03","33"
"08/25/12 09:56:03","196.4513","126.6","216.24","588","60.0","34"
"08/25/12 10:01:02","196.4616","140.7","217.27","651","60.03","36"
"08/25/12 10:06:02","196.4724","136.3","216.77","633","60.0","37"
"08/25/12 10:11:02","196.4828","132.7","216.79","620","60.0","38"
"08/25/12 10:16:03","196.4931","135.1","216.62","627","60.03","38"
"08/25/12 10:21:03","196.5037","136.7","216.17","634","60.03","39"
"08/25/12 10:26:03","196.5144","138.2","216.61","640","60.07","40"
"08/25/12 10:31:02","196.5253","142.2","216.27","658","60.03","40"
"08/25/12 10:36:03","196.5365","143.3","216.03","666","60.03","41"
"08/25/12 10:41:03","196.5479","145.9","215.82","681","60.03","41"
"08/25/12 10:46:02","196.5593","149.4","217.43","685","60.0","42"
"08/25/12 10:51:03","196.571","147.1","217.38","678","60.0","42"
"08/25/12 10:56:03","196.5827","154.8","216.54","716","60.03","43"
"08/25/12 11:01:02","196.5947","149.0","216.61","686","60.0","43"
"08/25/12 11:06:03","196.6064","145.1","216.28","672","60.0","43"
"08/25/12 11:11:03","196.6183","162.9","216.89","753","60.03","44"
"08/25/12 11:16:02","196.629","166.8","217.52","763","60.07","43"
"08/25/12 11:21:02","196.6415","128.5","216.49","600","60.0","43"
"08/25/12 11:26:03","196.6533","162.4","216.46","743","60.0","44"
"08/25/12 11:31:03","196.6661","162.9","216.24","745","60.0","44"
"08/25/12 11:36:03","196.6786","161.2","218.0","736","60.03","44"
"08/25/12 11:41:03","196.6914","163.2","218.39","740","60.03","44"
"08/25/12 11:46:02","196.7039","160.3","217.47","727","60.0","44"
"08/25/12 11:51:02","196.7166","160.1","217.55","732","60.03","44"
"08/25/12 11:56:03","196.7279","171.2","216.89","783","60.03","44"
"08/25/12 12:01:03","196.7382","140.1","215.69","654","60.07","43"
"08/25/12 12:06:03","196.75","146.6","215.98","675","60.03","43"
"08/25/12 12:11:02","196.7604","130.1","215.71","610","60.03","43"
"08/25/12 12:16:02","196.773","173.2","216.02","786","60.0","43"
"08/25/12 12:21:02","196.7859","159.8","215.97","732","60.03","43"
"08/25/12 12:26:03","196.7986","164.7","216.18","758","60.0","44"
"08/25/12 12:31:03","196.8114","163.4","215.88","752","60.0","45"
"08/25/12 12:36:02","196.8243","100.8","215.06","483","60.03","45"
"08/25/12 12:41:03","196.8339","169.7","216.52","778","60.03","45"
"08/25/12 12:46:03","196.8471","170.5","217.06","781","60.03","46"
"08/25/12 12:51:03","196.8601","157.4","215.75","721","60.0","47"
"08/25/12 12:56:02","196.8729","168.7","216.55","776","60.03","47"
"08/25/12 13:01:03","196.8856","157.2","216.56","726","60.03","47"
"08/25/12 13:06:03","196.8982","169.6","216.78","779","60.03","47"
"08/25/12 13:11:03","196.9117","170.1","215.8","783","60.03","47"
"08/25/12 13:16:02","196.9245","164.9","216.03","759","60.0","47"
"08/25/12 13:21:03","196.936","131.6","215.46","619","60.03","46"
"08/25/12 13:26:02","196.9466","143.8","216.78","668","60.03","45"
"08/25/12 13:31:03","196.96","171.8","216.67","790","60.03","46"
"08/25/12 13:36:03","196.9731","170.4","217.74","776","60.0","46"
"08/25/12 13:41:03","196.9859","157.9","216.92","727","60.0","45"
"08/25/12 13:46:03","196.9987","168.2","216.94","767","60.0","45"
"08/25/12 13:51:03","197.0117","167.7","216.6","767","60.03","45"
"08/25/12 13:56:03","197.0249","172.8","216.67","788","60.03","46"
"08/25/12 14:01:03","197.0355","128.0","215.75","603","60.0","45"
"08/25/12 14:06:03","197.0469","141.4","216.01","658","60.03","44"
"08/25/12 14:11:03","197.0576","132.1","216.27","616","60.03","44"
"08/25/12 14:16:02","197.0669","123.2","215.36","581","60.03","44"
"08/25/12 14:21:02","197.0763","118.5","215.27","561","60.0","43"
"08/25/12 14:26:03","197.0845","103.6","215.24","492","60.03","43"
"08/25/12 14:31:03","197.0932","102.8","215.52","493","60.07","43"
"08/25/12 14:36:03","197.1016","127.0","216.85","595","60.03","42"
"08/25/12 14:41:03","197.1119","132.4","216.35","619","60.03","43"
"08/25/12 14:46:03","197.1224","127.4","216.76","593","60.0","43"
"08/25/12 14:51:03","197.1328","119.2","216.83","559","60.0","43"
"08/25/12 14:56:02","197.1387","40.7","214.49","123","60.0","41"
"08/25/12 15:01:03","197.1423","41.0","214.91","121","60.0","41"
"08/25/12 15:06:02","197.1483","109.6","216.3","523","60.0","40"
"08/25/12 15:11:03","197.1558","84.3","215.07","414","60.03","40"
"08/25/12 15:16:02","197.1642","109.1","214.59","523","60.03","41"
"08/25/12 15:21:03","197.1704","52.2","213.25","397","60.03","40"
"08/25/12 15:26:03","197.1756","81.4","214.74","402","60.0","40"
"08/25/12 15:31:02","197.1833","104.8","215.12","503","60.03","40"
"08/25/12 15:36:03","197.1907","76.1","214.41","379","60.03","40"
"08/25/12 15:41:03","197.197","105.3","214.33","503","60.03","40"
"08/25/12 15:46:02","197.2042","117.7","214.67","556","60.0","40"
"08/25/12 15:51:03","197.2129","98.3","214.74","478","60.03","41"
"08/25/12 15:56:04","197.2212","100.7","214.09","489","60.03","41"
"08/25/12 16:01:03","197.2271","73.3","213.32","367","60.03","41"
"08/25/12 16:06:02","197.2324","69.0","214.7","346","60.03","41"
"08/25/12 16:11:04","197.2383","84.3","215.14","413","60.03","41"
"08/25/12 16:16:02","197.2438","63.8","213.06","329","60.03","40"
"08/25/12 16:21:03","197.2498","69.7","213.17","353","60.03","40"
"08/25/12 16:26:03","197.2552","50.1","213.77","453","60.03","40"
"08/25/12 16:31:02","197.2595","64.5","213.66","328","60.03","40"
"08/25/12 16:36:03","197.2636","51.5","213.37","394","60.07","40"
"08/25/12 16:41:03","197.2668","43.6","213.49","317","60.0","40"
"08/25/12 16:46:03","197.2708","54.6","214.1","134","60.03","39"
"08/25/12 16:51:02","197.2744","44.9","213.47","253","60.03","39"
"08/25/12 16:56:02","197.2772","31.4","214.0","87","60.03","39"
"08/25/12 17:01:02","197.2802","44.0","213.87","236","60.03","39"
"08/25/12 17:06:02","197.283","39.7","213.69","161","60.0","39"
"08/25/12 17:11:02","197.2858","39.8","213.42","298","60.03","39"
"08/25/12 17:16:03","197.2884","28.1","215.0","251","60.03","38"
"08/25/12 17:21:04","197.2908","33.7","215.06","177","60.03","38"
"08/25/12 17:26:03","197.2929","32.4","213.73","130","60.03","38"
"08/25/12 17:31:02","197.2947","14.5","214.03","241","60.0","38"
"08/25/12 17:36:03","197.2963","28.6","214.41","99","60.03","38"
"08/25/12 17:41:04","197.2978","14.0","213.23","22","60.03","38"
"08/25/12 17:46:03","197.2991","15.7","212.38","87","60.03","38"
"08/25/12 17:51:03","197.3003","10.3","213.76","69","60.03","37"
"08/25/12 17:56:03","197.3013","19.5","213.15","242","60.03","37"
"08/25/12 18:01:03","197.3025","13.7","213.02","219","60.0","37"
"08/25/12 18:06:03","197.3036","16.4","213.77","12","60.03","36"
"08/25/12 18:11:03","197.3047","13.6","212.97","47","60.0","36"
"08/25/12 18:16:03","197.3057","7.1","213.11","141","60.0","36"
"08/25/12 18:21:02","197.3066","1.1","213.92","127","60.03","35"
"08/25/12 18:26:02","197.3074","13.5","213.22","1","60.03","35"
"08/25/12 18:31:03","197.3081","12.0","213.19","0","60.0","34"
"08/25/12 18:36:03","197.3086","13.7","213.42","24","60.03","34"
"08/25/12 18:41:03","197.3091","0.0","213.59","0","60.03","34"
"08/25/12 18:46:02","197.3094","0.0","213.72","0","60.0","34"
"08/26/12 07:26:15","197.3098","0.0","213.48","0","60.03","20"
"08/26/12 07:31:05","197.3101","0.0","213.66","248","60.0","22"
"08/26/12 07:36:03","197.3106","0.0","214.34","0","60.03","22"
"08/26/12 07:41:04","197.3113","0.0","213.13","0","60.07","22"
"08/26/12 07:46:02","197.3118","0.0","213.39","0","60.03","23"
"08/26/12 07:51:03","197.3122","14.8","213.7","0","60.03","23"
"08/26/12 07:56:03","197.3125","0.0","213.55","0","60.03","23"
"08/26/12 08:01:03","197.3129","0.0","212.69","0","60.03","24"
"08/26/12 08:06:02","197.3138","14.1","214.22","4","60.0","24"
"08/26/12 08:11:03","197.3149","12.2","212.94","20","60.03","24"
"08/26/12 08:36:04","197.316","14.6","213.79","125","60.03","25"
"08/26/12 08:41:03","197.3166","7.3","213.08","256","60.03","25"
"08/26/12 08:46:03","197.3175","21.9","214.13","92","60.03","25"
"08/26/12 08:51:04","197.3186","16.0","214.52","7","60.03","25"
"08/26/12 08:56:03","197.3194","13.9","213.23","1","60.03","25"
"08/26/12 09:01:03","197.3199","14.7","213.74","49","60.0","26"
"08/26/12 09:06:04","197.3205","13.4","213.76","27","60.03","26"
"08/26/12 09:11:03","197.3213","11.3","214.18","16","60.0","26"
"08/26/12 09:16:04","197.3226","22.0","213.55","227","60.03","26"
"08/26/12 09:21:04","197.3246","34.7","213.75","231","60.03","26"
"08/26/12 09:26:03","197.3268","26.9","214.31","57","60.03","26"
"08/26/12 09:31:03","197.3284","12.2","214.05","25","60.0","27"
"08/26/12 09:36:03","197.3299","10.6","214.09","83","60.03","27"
"08/26/12 09:41:02","197.3314","23.7","213.95","212","60.03","27"
"08/26/12 09:46:04","197.3337","29.9","214.94","162","60.0","27"
"08/26/12 09:51:04","197.3367","42.2","215.61","283","60.0","27"
"08/26/12 09:56:04","197.3396","33.8","214.26","234","60.0","27"
"08/26/12 10:01:03","197.342","34.8","215.14","86","60.0","27"
"08/26/12 10:06:04","197.344","34.2","214.67","304","60.0","27"
"08/26/12 10:11:03","197.346","37.9","214.59","172","60.03","27"
"08/26/12 10:16:03","197.3484","39.2","213.7","298","60.03","28"
"08/26/12 10:21:04","197.3508","12.9","214.51","187","60.0","28"
