"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/26/12 10:26:04","197.352","16.8","214.02","7","60.03","28"
"08/26/12 10:31:03","197.3531","11.0","214.17","13","60.0","27"
"08/26/12 10:36:03","197.3541","7.4","214.32","245","60.0","27"
"08/26/12 10:41:04","197.3549","6.5","214.82","253","60.07","27"
"08/26/12 10:46:03","197.356","11.8","214.9","27","60.03","27"
"08/26/12 10:51:03","197.3569","0.0","214.85","0","60.0","27"
"08/26/12 11:41:03","197.36","16.6","213.69","94","60.03","25"
"08/26/12 11:46:04","197.3629","57.4","214.43","401","60.03","25"
"08/26/12 11:51:04","197.367","40.2","215.35","173","60.0","25"
"08/26/12 11:56:03","197.3727","67.8","215.7","343","60.03","26"
"08/26/12 12:01:03","197.3779","66.0","213.69","332","60.0","27"
"08/26/12 12:06:04","197.3844","176.8","218.05","804","60.0","28"
"08/26/12 12:11:04","197.3902","42.6","214.29","255","60.0","28"
"08/26/12 12:16:03","197.3936","38.4","214.34","194","60.03","29"
"08/26/12 12:21:04","197.398","67.0","214.76","340","60.0","29"
"08/26/12 12:26:04","197.4036","75.1","215.1","375","60.0","29"
"08/26/12 12:31:04","197.4091","65.7","214.22","332","60.03","29"
"08/26/12 12:36:04","197.414","61.2","214.49","315","60.03","29"
"08/26/12 12:41:03","197.4183","60.1","213.88","245","60.03","30"
"08/26/12 12:46:03","197.4228","45.7","213.32","82","60.0","30"
"08/26/12 12:51:03","197.4268","37.2","214.78","196","60.03","30"
"08/26/12 12:56:04","197.4308","43.0","215.32","85","60.07","30"
"08/26/12 13:01:04","197.4343","51.4","214.63","361","60.0","30"
"08/26/12 13:06:03","197.4381","50.6","214.43","101","60.0","30"
"08/26/12 13:11:03","197.4441","189.1","217.99","854","60.03","31"
"08/26/12 13:16:04","197.4568","155.2","216.74","710","60.0","32"
"08/26/12 13:21:03","197.471","84.4","215.53","412","60.03","34"
"08/26/12 13:26:04","197.4775","195.8","218.22","874","60.0","34"
"08/26/12 13:31:03","197.4843","36.7","214.3","180","60.03","34"
"08/26/12 13:36:04","197.4875","38.4","214.98","179","60.03","34"
"08/26/12 13:41:04","197.4934","70.2","215.49","352","60.03","34"
"08/26/12 13:46:05","197.5038","184.0","218.24","837","60.03","35"
"08/26/12 13:51:03","197.5109","152.5","216.69","703","60.0","36"
"08/26/12 13:56:04","197.5166","62.7","214.8","318","60.0","36"
"08/26/12 14:01:04","197.5239","68.4","216.25","341","60.03","36"
"08/26/12 14:06:04","197.5289","84.2","215.67","410","60.03","35"
"08/26/12 14:11:03","197.5377","175.5","218.2","797","60.0","36"
"08/26/12 14:16:03","197.5502","189.7","217.92","861","60.0","37"
"08/26/12 14:21:03","197.5614","73.7","215.1","366","60.03","36"
"08/26/12 14:26:04","197.5687","64.3","215.48","325","60.03","36"
"08/26/12 14:31:04","197.5762","189.5","218.42","846","60.03","36"
"08/26/12 14:36:03","197.5878","176.4","217.47","805","60.03","37"
"08/26/12 14:41:03","197.6006","102.4","216.32","489","60.0","37"
"08/26/12 14:46:04","197.6132","154.7","217.32","709","60.03","38"
"08/26/12 14:51:03","197.6248","147.0","217.3","680","60.03","38"
"08/26/12 14:56:03","197.6362","143.7","216.31","667","60.03","38"
"08/26/12 15:01:03","197.6473","140.8","217.25","655","60.03","38"
"08/26/12 15:06:03","197.6583","140.7","216.61","652","60.0","37"
"08/26/12 15:16:03","197.6798","135.0","216.41","628","60.03","38"
"08/26/12 15:21:04","197.6905","133.7","216.32","622","60.03","38"
"08/26/12 15:26:04","197.7007","133.5","216.49","623","60.03","37"
"08/26/12 15:31:04","197.711","134.1","216.1","627","60.03","37"
"08/26/12 15:36:04","197.7213","129.9","216.42","610","60.0","37"
"08/26/12 15:41:03","197.7312","125.2","215.1","589","60.03","37"
"08/26/12 15:46:04","197.7408","121.9","215.2","577","60.0","37"
"08/26/12 15:51:03","197.7502","118.9","216.76","558","60.03","37"
"08/26/12 15:56:03","197.7593","115.6","216.62","544","60.0","37"
"08/26/12 16:01:04","197.7682","113.2","216.78","535","60.03","36"
"08/26/12 16:06:03","197.7768","110.2","216.33","518","60.0","36"
"08/26/12 16:11:03","197.7853","106.0","216.04","505","60.03","36"
"08/26/12 16:16:03","197.7934","102.6","214.45","495","60.03","36"
"08/26/12 16:21:04","197.8013","99.6","214.93","480","60.03","35"
"08/26/12 16:26:04","197.8089","96.1","214.65","466","60.0","35"
"08/26/12 16:31:03","197.8162","92.6","215.25","451","60.03","35"
"08/26/12 16:36:03","197.8233","89.1","214.77","436","60.03","35"
"08/26/12 16:41:03","197.8301","86.2","215.46","421","60.0","35"
"08/26/12 16:46:03","197.8367","81.9","215.16","399","60.03","34"
"08/26/12 16:51:04","197.8429","78.4","215.3","388","60.03","34"
"08/26/12 16:56:04","197.8488","74.2","214.12","372","60.03","34"
"08/26/12 17:01:05","197.8544","70.0","214.95","351","60.0","34"
"08/26/12 17:06:03","197.8596","65.3","215.01","331","60.03","34"
"08/26/12 17:11:03","197.8645","49.8","214.98","437","60.03","34"
"08/26/12 17:16:04","197.8684","54.9","214.51","239","60.03","34"
"08/26/12 17:21:03","197.8723","47.6","214.54","242","60.0","34"
"08/26/12 17:26:03","197.8763","40.0","214.17","400","60.0","33"
"08/26/12 17:31:03","197.8799","39.5","214.18","101","60.03","33"
"08/26/12 17:36:04","197.8832","36.3","214.65","101","60.0","33"
"08/26/12 17:41:04","197.8863","32.6","215.24","79","60.03","32"
"08/26/12 17:46:04","197.8889","35.8","215.52","176","60.03","32"
"08/26/12 17:51:03","197.8913","33.0","214.74","244","60.03","32"
"08/26/12 17:56:04","197.8934","14.1","215.45","72","60.03","32"
"08/26/12 18:01:04","197.8952","14.8","214.0","219","60.0","32"
"08/26/12 18:06:04","197.8966","17.9","214.65","26","60.0","32"
"08/26/12 18:11:03","197.8979","13.6","214.31","227","60.03","32"
"08/26/12 18:16:03","197.899","12.4","215.06","98","60.03","32"
"08/26/12 18:21:04","197.8998","0.0","214.16","0","60.0","31"
"08/26/12 18:26:03","197.9005","13.8","214.27","222","60.0","31"
"08/26/12 18:31:04","197.901","13.0","213.49","0","60.03","31"
"08/26/12 18:36:03","197.9013","0.0","213.04","0","60.0","31"
"08/27/12 06:46:06","197.9013","2.1","214.12","0","60.03","18"
"08/27/12 06:51:03","197.9018","14.2","214.05","27","60.03","18"
"08/27/12 06:56:04","197.9025","13.6","213.33","1","60.07","19"
"08/27/12 07:01:04","197.9034","10.3","213.73","3","60.0","19"
"08/27/12 07:06:03","197.9046","12.8","213.14","6","60.0","19"
"08/27/12 07:11:04","197.906","21.8","213.6","34","60.03","20"
"08/27/12 07:16:05","197.9082","30.5","214.02","221","60.0","20"
"08/27/12 07:21:05","197.9112","35.5","214.12","92","60.0","21"
"08/27/12 07:26:05","197.9134","15.4","213.59","26","60.03","22"
"08/27/12 07:31:05","197.9144","10.8","214.34","56","60.07","22"
"08/27/12 07:36:04","197.9157","16.8","213.11","224","60.0","22"
"08/27/12 07:41:03","197.9172","19.9","213.02","29","60.03","22"
"08/27/12 07:46:04","197.9189","15.3","214.75","228","60.0","23"
"08/27/12 07:51:04","197.921","15.7","213.58","19","60.03","23"
"08/27/12 07:56:04","197.9233","21.9","214.12","232","60.0","23"
"08/27/12 08:01:03","197.9256","44.8","213.77","341","60.03","23"
"08/27/12 08:06:04","197.9283","70.3","214.84","354","60.0","24"
"08/27/12 08:11:04","197.9315","61.8","216.71","314","60.03","24"
"08/27/12 08:16:05","197.9347","30.1","215.98","46","60.0","24"
"08/27/12 08:21:05","197.9392","79.5","215.9","387","60.03","25"
"08/27/12 08:26:04","197.9454","79.6","216.35","390","60.0","25"
"08/27/12 08:31:04","197.9517","82.8","216.55","402","60.03","26"
"08/27/12 08:36:03","197.9582","86.3","215.89","420","60.0","27"
"08/27/12 08:41:04","197.9651","89.6","216.39","432","60.0","27"
"08/27/12 08:46:03","197.9722","94.0","216.86","448","60.03","27"
"08/27/12 08:51:04","197.9796","96.8","216.5","466","60.0","28"
"08/27/12 08:56:03","197.9873","100.1","216.92","477","60.03","28"
"08/27/12 09:01:04","197.9952","103.7","216.69","495","60.03","28"
"08/27/12 09:06:04","198.0034","107.7","217.32","509","60.0","29"
"08/27/12 09:11:05","198.0119","111.1","217.49","525","60.0","30"
"08/27/12 09:16:04","198.0208","119.6","216.21","561","60.0","30"
"08/27/12 09:21:03","198.0298","132.2","217.88","614","60.0","31"
"08/27/12 09:26:05","198.0399","128.7","218.06","601","60.0","31"
"08/27/12 09:31:04","198.0498","127.6","216.0","595","60.03","31"
"08/27/12 09:36:03","198.0598","128.6","215.61","602","60.0","32"
"08/27/12 09:41:04","198.0697","132.4","216.49","619","60.0","32"
"08/27/12 09:46:04","198.0801","136.6","216.19","635","60.03","32"
"08/27/12 09:51:04","198.0892","148.3","216.29","685","60.03","32"
"08/27/12 09:56:04","198.0986","149.2","216.88","688","60.03","32"
"08/27/12 10:01:03","198.1099","124.3","215.84","581","60.03","33"
"08/27/12 10:06:05","198.1194","153.8","216.65","709","60.0","33"
"08/27/12 10:11:05","198.1315","166.6","216.96","760","60.03","33"
"08/27/12 10:16:03","198.1393","146.0","218.16","668","60.03","32"
"08/27/12 10:21:04","198.1513","182.4","218.65","823","60.0","33"
"08/27/12 10:26:04","198.1584","46.1","214.97","271","60.03","32"
"08/27/12 10:31:03","198.1653","171.8","218.08","781","60.0","32"
"08/27/12 10:36:05","198.1779","184.8","218.66","834","60.0","33"
"08/27/12 10:41:03","198.1846","28.4","214.76","245","60.0","31"
"08/27/12 10:46:04","198.1924","64.0","213.93","328","60.03","31"
"08/27/12 10:51:05","198.2009","63.0","216.07","318","60.03","32"
"08/27/12 10:56:05","198.2146","186.9","218.89","838","60.03","32"
"08/27/12 11:01:05","198.228","182.0","218.33","822","60.03","33"
"08/27/12 11:06:03","198.2399","64.4","215.88","326","60.0","33"
"08/27/12 11:11:04","198.2515","41.4","215.62","179","60.03","34"
"08/27/12 11:16:04","198.2614","195.2","219.06","877","60.0","35"
"08/27/12 11:21:04","198.2704","36.2","214.61","124","60.0","34"
"08/27/12 11:26:04","198.281","195.7","219.55","873","60.0","36"
"08/27/12 11:31:04","198.2921","195.4","218.32","883","60.03","35"
"08/27/12 11:36:05","198.3043","187.6","217.29","854","60.0","35"
"08/27/12 11:41:03","198.317","50.9","214.88","123","60.03","35"
"08/27/12 11:46:04","198.3271","195.1","217.63","882","60.0","35"
"08/27/12 11:51:04","198.3353","48.2","214.58","316","60.0","34"
"08/27/12 11:56:03","198.348","188.3","218.09","853","60.03","35"
"08/27/12 12:01:04","198.3629","194.4","218.34","879","60.03","36"
"08/27/12 12:06:03","198.3752","88.3","216.6","425","60.03","36"
"08/27/12 12:11:05","198.3876","194.6","217.98","879","60.0","37"
"08/27/12 12:16:05","198.402","192.0","218.86","864","60.0","37"
"08/27/12 12:21:04","198.4151","41.4","214.7","137","60.03","37"
"08/27/12 12:26:03","198.4257","192.4","217.01","869","60.0","38"
"08/27/12 12:31:03","198.4407","194.9","218.22","884","60.0","38"
"08/27/12 12:36:04","198.4559","195.5","218.09","883","60.03","38"
"08/27/12 12:41:05","198.4664","194.8","217.87","887","60.03","38"
"08/27/12 12:46:03","198.4787","194.9","218.56","877","60.03","38"
"08/27/12 12:51:04","198.4939","147.3","218.23","672","60.0","38"
"08/27/12 12:56:04","198.5043","195.3","219.89","875","60.03","38"
"08/27/12 13:01:05","198.5174","194.7","218.88","876","60.07","37"
"08/27/12 13:06:05","198.5304","92.7","216.99","450","60.03","38"
"08/27/12 13:11:03","198.5404","43.0","216.34","195","60.03","37"
"08/27/12 13:16:04","198.5549","195.3","218.86","879","60.03","37"
"08/27/12 13:21:05","198.5698","187.2","218.73","845","60.0","38"
"08/27/12 13:26:03","198.5828","43.4","214.31","355","60.03","38"
"08/27/12 13:31:04","198.5921","43.0","213.53","106","60.03","37"
"08/27/12 13:36:05","198.6032","37.1","213.52","176","60.03","37"
"08/27/12 13:41:04","198.6113","194.7","217.29","884","60.03","35"
"08/27/12 13:46:04","198.6226","194.9","217.64","879","60.03","35"
"08/27/12 13:51:03","198.6296","195.5","217.92","883","60.0","33"
"08/27/12 13:56:04","198.6428","186.6","217.5","843","60.03","34"
"08/27/12 14:01:04","198.6545","188.5","217.47","858","60.03","34"
"08/27/12 14:06:05","198.6648","181.1","217.38","825","60.0","33"
"08/27/12 14:11:05","198.6737","27.8","213.86","105","60.03","32"
"08/27/12 14:16:03","198.6868","178.1","217.34","805","60.0","33"
"08/27/12 14:21:04","198.7003","171.4","217.96","781","60.03","34"
"08/27/12 14:26:04","198.711","171.0","216.78","783","60.03","34"
"08/27/12 14:31:03","198.7237","173.8","217.6","790","60.03","34"
"08/27/12 14:36:04","198.7357","169.8","217.81","778","60.03","35"
"08/27/12 14:41:04","198.7484","162.9","217.42","742","60.0","34"
"08/27/12 14:46:05","198.7606","162.3","217.33","741","60.0","35"
"08/27/12 14:51:03","198.7724","163.5","216.41","756","60.0","35"
"08/27/12 14:56:04","198.7836","151.7","216.82","700","60.03","35"
"08/27/12 15:01:04","198.7953","145.3","217.01","675","60.03","35"
"08/27/12 15:06:05","198.8065","142.2","216.58","662","60.0","35"
"08/27/12 15:11:04","198.8174","139.8","215.6","648","60.03","35"
"08/27/12 15:16:04","198.8282","137.7","215.74","642","60.0","35"
"08/27/12 15:21:04","198.8389","135.8","216.79","629","60.03","35"
"08/27/12 15:26:05","198.8493","130.4","217.1","609","60.03","35"
"08/27/12 15:31:05","198.8594","130.0","216.22","608","60.03","34"
"08/27/12 15:36:05","198.8693","124.7","216.19","587","60.03","34"
"08/27/12 15:41:04","198.8789","123.1","216.68","579","60.0","34"
"08/27/12 15:46:04","198.8884","120.6","215.96","564","60.0","34"
"08/27/12 15:51:04","198.8976","117.2","215.49","553","60.03","34"
"08/27/12 15:56:05","198.9066","113.6","215.49","540","60.0","33"
"08/27/12 16:01:04","198.9154","110.7","215.21","530","60.03","33"
"08/27/12 16:06:03","198.9239","107.2","214.49","511","60.0","33"
"08/27/12 16:11:03","198.9321","103.9","216.32","495","60.03","32"
"08/27/12 16:16:03","198.9401","100.6","216.28","479","60.03","32"
"08/27/12 16:21:04","198.9478","96.2","215.97","464","60.0","32"
"08/27/12 16:26:05","198.9551","92.8","214.69","452","60.03","32"
"08/27/12 16:31:04","198.9622","88.8","215.69","430","60.0","32"
"08/27/12 16:36:05","198.969","85.2","214.72","418","60.03","32"
"08/27/12 16:41:04","198.9754","81.0","214.28","398","60.0","32"
"08/27/12 16:46:03","198.9816","78.0","215.78","384","60.03","31"
"08/27/12 16:51:04","198.9875","74.6","214.86","369","60.0","31"
"08/27/12 16:56:05","198.9932","70.4","214.54","356","60.03","31"
"08/27/12 17:01:03","198.9984","66.4","215.46","336","60.03","31"
"08/27/12 17:06:05","199.0035","62.0","215.88","318","60.03","30"
"08/27/12 17:11:04","199.0081","67.6","215.14","413","60.07","30"
"08/27/12 17:16:04","199.0125","48.6","214.83","374","60.0","30"
"08/27/12 17:21:05","199.0166","63.8","215.4","318","60.03","29"
"08/27/12 17:26:03","199.0203","39.7","215.21","361","60.03","29"
"08/27/12 17:31:03","199.0237","36.7","213.97","112","60.03","29"
"08/27/12 17:36:04","199.0269","34.8","214.98","242","60.03","29"
"08/27/12 17:41:05","199.0298","39.1","215.14","230","60.03","29"
"08/27/12 17:46:05","199.0324","35.4","215.16","121","60.03","29"
"08/27/12 17:51:03","199.0346","29.9","214.93","42","60.07","28"
"08/27/12 17:56:04","199.0366","16.1","214.91","89","60.03","28"
"08/27/12 18:01:04","199.0383","13.5","214.72","216","60.03","28"
"08/27/12 18:06:04","199.0398","13.5","214.36","3","60.0","28"
"08/27/12 18:11:05","199.0411","12.0","214.78","7","60.03","28"
"08/27/12 18:16:05","199.0421","15.5","213.82","248","60.03","27"
"08/27/12 18:21:05","199.043","6.5","212.89","0","60.03","27"
"08/27/12 18:26:04","199.0437","0.0","212.26","0","60.07","27"
"08/27/12 18:31:03","199.0442","0.0","212.13","0","60.0","27"
"08/27/12 18:36:04","199.0446","0.0","212.78","0","60.03","27"
"08/27/12 18:41:04","199.0448","0.0","213.55","0","60.03","26"
"08/28/12 06:51:09","199.0448","11.3","214.11","0","60.03","15"
"08/28/12 06:56:04","199.0458","19.4","214.66","262","60.03","16"
"08/28/12 07:01:04","199.0476","18.4","214.22","258","60.0","17"
"08/28/12 07:06:05","199.0495","32.0","214.39","45","60.03","18"
"08/28/12 07:11:05","199.0513","17.7","214.15","306","60.0","18"
"08/28/12 07:16:04","199.0532","19.6","213.47","299","60.03","19"
"08/28/12 07:21:04","199.0553","34.8","214.24","195","60.07","19"
"08/28/12 07:26:05","199.0575","41.5","213.34","124","60.0","19"
"08/28/12 07:31:05","199.0588","33.3","213.86","138","60.03","20"
"08/28/12 07:36:04","199.062","39.0","213.28","373","60.0","20"
"08/28/12 07:41:05","199.0655","14.9","212.96","162","60.03","21"
"08/28/12 07:46:05","199.069","44.1","214.27","245","60.03","22"
"08/28/12 07:51:04","199.0711","74.5","214.62","264","60.03","22"
"08/28/12 07:56:04","199.0744","63.1","214.97","323","60.0","22"
"08/28/12 08:01:05","199.0766","17.1","214.46","247","60.0","22"
"08/28/12 08:06:04","199.0816","71.2","215.84","358","60.0","23"
"08/28/12 08:11:05","199.0873","76.1","215.49","376","60.0","23"
"08/28/12 08:16:05","199.0932","84.5","215.07","415","60.0","24"
"08/28/12 08:21:05","199.0958","37.0","214.24","124","60.0","24"
"08/28/12 08:26:04","199.0983","87.4","216.17","421","60.03","24"
"08/28/12 08:31:05","199.1028","39.8","214.66","171","60.03","25"
"08/28/12 08:36:04","199.1069","97.2","215.81","465","60.0","25"
"08/28/12 08:41:05","199.1107","39.7","215.21","108","60.0","25"
"08/28/12 08:46:04","199.1178","44.2","214.14","314","60.0","26"
"08/28/12 08:51:05","199.1222","42.0","213.37","378","60.0","26"
"08/28/12 08:56:05","199.1289","125.2","215.37","586","60.03","27"
"08/28/12 09:01:04","199.1366","53.6","214.53","120","60.03","28"
"08/28/12 09:06:04","199.1409","67.7","214.89","342","60.03","29"
"08/28/12 09:11:04","199.1469","151.5","216.3","695","60.03","30"
"08/28/12 09:16:05","199.1559","163.7","217.09","748","60.03","31"
"08/28/12 09:21:04","199.1645","67.8","215.23","340","60.03","32"
"08/28/12 09:26:05","199.1732","127.4","215.36","601","60.03","32"
"08/28/12 09:31:05","199.1782","66.6","215.2","336","60.03","32"
"08/28/12 09:36:04","199.1835","92.8","214.6","450","60.03","32"
"08/28/12 09:41:04","199.1951","136.3","216.01","643","60.03","33"
"08/28/12 09:46:05","199.2051","109.8","214.47","524","60.0","33"
"08/28/12 09:51:05","199.2136","158.6","215.89","727","60.0","34"
"08/28/12 09:56:05","199.2252","149.9","216.55","690","60.03","35"
"08/28/12 10:01:05","199.2363","144.2","217.07","667","60.03","35"
"08/28/12 10:06:04","199.2476","147.1","217.11","682","60.07","36"
"08/28/12 10:11:04","199.2593","153.4","217.83","697","60.0","36"
"08/28/12 10:16:05","199.2663","134.0","217.98","619","60.0","36"
"08/28/12 10:21:05","199.274","96.9","215.94","465","60.03","36"
"08/28/12 10:26:05","199.2824","74.5","216.42","371","60.0","36"
"08/28/12 10:31:05","199.2878","69.3","216.45","347","60.0","35"
"08/28/12 10:36:05","199.2932","67.5","215.94","341","60.0","35"
"08/28/12 10:41:05","199.2987","73.8","216.3","368","60.03","35"
"08/28/12 10:46:05","199.3045","80.1","216.05","393","60.0","35"
"08/28/12 10:51:04","199.3104","81.0","216.95","392","60.03","34"
"08/28/12 10:56:05","199.3181","94.4","217.2","451","60.03","34"
"08/28/12 11:01:04","199.3263","114.3","218.03","535","60.0","34"
"08/28/12 11:06:06","199.3367","195.2","220.13","878","60.03","35"
"08/28/12 11:11:06","199.3479","152.1","219.22","694","60.03","36"
"08/28/12 11:16:04","199.3575","128.3","217.97","599","60.03","37"
"08/28/12 11:21:05","199.3626","55.9","215.65","194","60.0","36"
"08/28/12 11:26:06","199.3664","56.0","216.85","95","60.0","35"
"08/28/12 11:31:04","199.3706","55.9","215.13","167","60.03","34"
"08/28/12 11:36:04","199.3748","56.8","214.02","386","60.0","34"
"08/28/12 11:41:04","199.3795","66.3","215.33","336","60.0","34"
"08/28/12 11:46:05","199.3863","67.4","215.64","339","60.0","33"
"08/28/12 11:51:05","199.3917","71.4","215.22","107","60.03","33"
"08/28/12 11:56:06","199.3954","36.9","214.57","150","60.03","33"
"08/28/12 12:01:05","199.403","194.9","218.7","888","60.07","34"
"08/28/12 12:06:04","199.4181","195.3","218.55","890","60.07","36"
"08/28/12 12:11:04","199.4311","147.0","216.04","678","60.03","38"
"08/28/12 12:16:04","199.4453","38.3","213.92","348","60.0","39"
"08/28/12 12:21:05","199.4492","44.6","213.83","339","60.0","38"
"08/28/12 12:26:04","199.4531","44.5","214.59","217","60.0","38"
"08/28/12 12:31:05","199.4573","52.5","214.8","122","60.03","36"
"08/28/12 12:36:06","199.4647","195.2","218.27","880","60.0","36"
"08/28/12 12:41:06","199.4749","47.7","214.59","202","60.03","36"
"08/28/12 12:46:04","199.4784","79.8","215.49","395","60.03","35"
"08/28/12 12:51:06","199.4826","195.1","217.86","877","60.0","34"
"08/28/12 12:56:04","199.4977","162.2","217.37","740","60.0","35"
"08/28/12 13:01:05","199.5025","57.4","214.76","188","60.07","34"
"08/28/12 13:06:04","199.5069","69.4","215.77","351","60.03","33"
"08/28/12 13:11:05","199.5128","192.8","217.93","874","60.03","33"
"08/28/12 13:16:05","199.5279","195.7","218.58","878","60.03","35"
"08/28/12 13:21:06","199.5432","194.7","218.72","876","60.03","37"
"08/28/12 13:26:05","199.5579","189.9","218.66","857","60.03","38"
"08/28/12 13:31:04","199.5709","69.3","215.62","229","60.03","38"
"08/28/12 13:36:04","199.5812","187.3","218.66","848","60.03","38"
"08/28/12 13:41:05","199.5959","100.6","216.29","482","60.0","39"
"08/28/12 13:46:04","199.6093","184.8","218.14","837","60.03","39"
"08/28/12 13:51:05","199.6235","181.3","217.87","823","60.03","39"
"08/28/12 13:56:05","199.6374","181.3","218.27","822","60.03","39"
"08/28/12 14:01:05","199.6488","120.7","217.15","568","60.03","39"
"08/28/12 14:06:05","199.6598","189.5","218.58","850","60.03","39"
"08/28/12 14:11:05","199.6742","189.4","219.24","857","60.03","40"
"08/28/12 14:16:04","199.6881","183.5","218.62","827","60.03","41"
"08/28/12 14:21:05","199.6979","119.7","217.06","564","60.0","39"
"08/28/12 14:26:04","199.7086","165.1","218.38","750","60.03","39"
"08/28/12 14:31:06","199.7214","185.7","218.82","837","60.03","40"
"08/28/12 14:36:04","199.7355","175.7","217.75","797","60.0","39"
"08/28/12 14:41:04","199.745","46.3","215.21","410","60.0","38"
"08/28/12 14:46:04","199.7546","166.5","217.29","762","60.03","37"
"08/28/12 14:51:04","199.7672","158.5","217.27","725","60.03","37"
"08/28/12 14:56:05","199.7793","154.4","218.38","705","60.03","37"
"08/28/12 15:01:04","199.7912","150.6","219.07","690","60.03","37"
"08/28/12 15:06:05","199.8028","148.6","218.17","679","60.0","37"
"08/28/12 15:11:05","199.8143","144.7","217.85","671","60.03","37"
"08/28/12 15:16:04","199.8253","140.5","217.43","644","60.03","37"
"08/28/12 15:21:05","199.8362","137.7","217.43","638","60.03","37"
"08/28/12 15:26:05","199.8468","134.8","217.54","629","60.03","37"
"08/28/12 15:31:04","199.8571","131.5","216.74","614","60.0","37"
"08/28/12 15:36:05","199.8673","128.9","214.78","605","60.03","36"
"08/28/12 15:41:05","199.8772","126.1","215.83","592","60.03","36"
"08/28/12 15:46:05","199.8869","123.0","215.24","580","60.0","36"
"08/28/12 15:51:04","199.8963","119.5","214.86","566","60.0","36"
"08/28/12 15:56:05","199.9055","117.2","215.42","553","60.0","36"
"08/28/12 16:01:05","199.9145","114.1","215.31","540","60.0","35"
"08/28/12 16:06:05","199.9233","110.0","215.83","525","60.0","35"
"08/28/12 16:11:04","199.9317","107.1","215.74","508","60.03","35"
"08/28/12 16:16:04","199.9398","103.6","215.51","496","60.03","34"
"08/28/12 16:21:05","199.9478","100.3","214.63","482","60.0","34"
"08/28/12 16:26:05","199.9554","96.8","215.08","470","60.03","34"
"08/28/12 16:31:06","199.9628","92.7","215.04","451","60.0","33"
"08/28/12 16:36:06","199.9698","88.9","216.04","430","60.03","33"
"08/28/12 16:41:04","199.9766","84.9","215.79","413","60.03","33"
"08/28/12 16:46:06","199.9831","81.6","215.91","401","60.0","33"
"08/28/12 16:51:04","199.9892","76.7","215.97","380","60.03","33"
"08/28/12 16:56:04","199.995","72.5","215.24","360","60.03","33"
"08/28/12 17:01:05","200.0005","68.8","216.18","344","60.0","33"
"08/28/12 17:06:06","200.0057","64.3","214.44","331","60.03","33"
"08/28/12 17:11:04","200.0106","49.5","214.32","106","60.03","32"
"08/28/12 17:16:05","200.0145","44.6","214.3","336","60.0","32"
"08/28/12 17:21:05","200.0184","48.1","214.15","392","60.03","32"
"08/28/12 17:26:06","200.0223","47.8","214.49","164","60.0","32"
"08/28/12 17:31:04","200.0258","47.2","214.14","111","60.03","32"
"08/28/12 17:36:06","200.0291","44.4","213.64","189","60.03","32"
"08/28/12 17:41:04","200.032","40.6","214.16","130","60.03","31"
"08/28/12 17:46:05","200.0345","27.3","213.94","76","60.0","31"
"08/28/12 17:51:05","200.0369","29.8","213.56","145","60.03","31"
"08/28/12 17:56:05","200.0389","22.1","214.16","284","60.03","30"
"08/28/12 18:01:04","200.0406","28.3","214.41","255","60.07","30"
"08/28/12 18:06:05","200.042","16.7","212.73","160","60.03","29"
"08/28/12 18:11:04","200.0432","11.0","212.87","2","60.0","28"
"08/28/12 18:16:04","200.0442","11.1","213.16","73","60.0","28"
"08/28/12 18:21:05","200.0449","12.8","213.3","23","60.03","27"
"08/28/12 18:26:05","200.0455","2.1","212.78","0","60.03","27"
"08/28/12 18:31:06","200.046","13.4","213.9","45","60.03","27"
"08/28/12 18:36:06","200.0462","0.0","213.38","0","60.03","26"
"08/29/12 06:46:07","200.0465","0.0","213.65","0","60.07","14"
"08/29/12 06:51:05","200.0469","15.0","214.01","0","60.03","15"
"08/29/12 06:56:06","200.0475","11.5","214.96","1","60.03","15"
"08/29/12 07:01:05","200.0482","10.9","214.76","19","60.03","15"
"08/29/12 07:06:05","200.0492","13.9","214.09","36","60.07","16"
"08/29/12 07:11:05","200.0504","13.4","215.33","101","60.03","16"
"08/29/12 07:16:05","200.0519","27.3","214.45","195","60.03","17"
"08/29/12 07:21:06","200.0536","19.4","214.52","248","60.03","17"
"08/29/12 07:26:05","200.0556","23.1","214.59","248","60.03","18"
"08/29/12 07:31:05","200.0578","33.0","214.61","248","60.0","18"
"08/29/12 07:36:05","200.0604","38.6","214.89","283","60.03","18"
"08/29/12 07:41:06","200.0632","44.1","212.91","198","60.03","19"
"08/29/12 07:46:06","200.0664","48.7","213.29","189","60.03","19"
"08/29/12 07:51:05","200.0698","53.3","214.29","407","60.03","20"
"08/29/12 07:56:06","200.0736","61.0","214.02","341","60.03","20"
"08/29/12 08:01:05","200.0776","65.5","214.67","223","60.0","20"
"08/29/12 08:06:06","200.0821","48.0","214.91","286","60.0","21"
"08/29/12 08:11:06","200.0868","63.5","215.06","325","60.03","22"
"08/29/12 08:16:05","200.0919","67.8","215.11","340","60.0","22"
"08/29/12 08:21:06","200.0973","71.7","215.09","359","60.03","23"
"08/29/12 08:26:05","200.103","75.6","215.42","378","60.07","23"
"08/29/12 08:31:05","200.109","79.2","215.01","391","60.0","23"
"08/29/12 08:36:05","200.1153","82.3","215.46","403","60.03","24"
"08/29/12 08:41:05","200.1218","85.9","214.1","419","60.03","25"
"08/29/12 08:46:06","200.1286","88.9","214.25","433","60.03","26"
"08/29/12 08:51:06","200.1356","92.2","213.57","450","60.0","26"
"08/29/12 08:56:06","200.1429","96.1","216.5","462","60.03","27"
"08/29/12 09:01:06","200.1505","98.1","216.68","471","60.0","28"
"08/29/12 09:06:05","200.1583","102.4","216.3","488","60.0","29"
"08/29/12 09:11:06","200.1664","105.9","216.75","500","60.0","29"
"08/29/12 09:16:05","200.1747","108.5","216.85","511","60.0","30"
"08/29/12 09:21:05","200.1833","111.8","216.2","527","60.0","31"
"08/29/12 09:26:06","200.1921","115.0","216.97","538","60.0","31"
"08/29/12 09:31:04","200.2011","117.6","216.71","556","60.0","32"
"08/29/12 09:36:05","200.2104","120.8","216.56","568","60.0","32"
"08/29/12 09:41:06","200.2199","123.3","215.76","579","60.03","33"
"08/29/12 09:46:06","200.2296","126.3","220.82","580","60.03","33"
"08/29/12 09:51:05","200.2394","128.4","217.72","595","60.03","34"
"08/29/12 09:56:06","200.2496","130.5","218.44","605","60.0","34"
"08/29/12 10:01:06","200.2598","133.5","218.69","620","60.03","35"
"08/29/12 10:06:06","200.2704","136.6","215.35","638","60.03","35"
"08/29/12 10:11:06","200.281","138.7","216.65","642","60.03","36"
"08/29/12 10:16:05","200.2919","140.4","217.68","652","60.0","36"
"08/29/12 10:21:06","200.3029","142.4","217.4","659","60.0","36"
"08/29/12 10:26:06","200.3141","144.3","217.26","662","60.03","37"
"08/29/12 10:31:06","200.3253","145.7","220.26","665","60.0","37"
"08/29/12 10:36:05","200.3367","146.7","217.72","678","60.03","38"
"08/29/12 10:41:06","200.3483","148.1","218.49","684","60.03","38"
"08/29/12 10:46:06","200.3599","149.6","218.63","685","60.03","38"
"08/29/12 10:51:05","200.3715","151.2","219.56","692","60.03","39"
"08/29/12 10:56:05","200.3835","153.3","218.91","699","60.03","39"
"08/29/12 11:01:05","200.3954","154.6","218.01","715","60.07","39"
"08/29/12 11:06:06","200.4076","156.9","217.41","718","60.0","40"
"08/29/12 11:11:06","200.4198","158.8","215.13","738","60.0","40"
"08/29/12 11:16:05","200.4322","160.5","216.89","736","60.03","39"
"08/29/12 11:21:06","200.4448","170.9","217.68","744","60.0","39"
"08/29/12 11:26:06","200.4575","162.7","216.24","748","60.0","39"
"08/29/12 11:31:05","200.4701","163.4","218.47","746","60.03","39"
"08/29/12 11:36:06","200.483","164.7","217.55","754","60.0","39"
"08/29/12 11:41:06","200.4959","167.0","216.2","764","60.0","39"
"08/29/12 11:46:06","200.509","167.4","216.85","763","60.0","40"
"08/29/12 11:51:06","200.5221","168.5","216.93","774","60.0","40"
"08/29/12 11:56:05","200.5352","168.9","216.78","771","60.0","40"
"08/29/12 12:01:06","200.5483","167.7","216.39","771","60.07","40"
"08/29/12 12:06:05","200.5614","169.0","216.46","777","60.03","40"
"08/29/12 12:11:05","200.5746","169.7","216.73","777","60.0","40"
"08/29/12 12:16:05","200.5878","169.1","216.74","771","60.0","41"
"08/29/12 12:21:05","200.601","169.2","216.63","771","60.03","41"
"08/29/12 12:26:05","200.6142","169.3","216.35","778","60.03","41"
"08/29/12 12:31:05","200.6274","169.4","216.17","779","60.0","42"
"08/29/12 12:36:06","200.6407","168.8","216.05","774","60.03","42"
"08/29/12 12:41:05","200.6538","169.6","217.06","781","60.03","42"
"08/29/12 12:46:05","200.6671","169.8","219.19","770","60.03","42"
"08/29/12 12:51:06","200.6803","169.3","219.77","765","60.0","42"
"08/29/12 12:56:05","200.6934","168.2","217.65","769","60.03","42"
"08/29/12 13:01:06","200.7065","167.6","218.47","766","60.07","42"
"08/29/12 13:06:06","200.7195","166.6","215.33","768","60.03","42"
"08/29/12 13:11:06","200.7325","166.2","218.1","759","60.03","43"
"08/29/12 13:16:05","200.7455","165.3","218.84","754","60.0","43"
"08/29/12 13:21:05","200.7583","165.1","217.97","752","60.03","43"
"08/29/12 13:26:06","200.7712","165.5","218.56","751","60.0","43"
"08/29/12 13:31:06","200.7841","165.1","218.72","755","60.0","43"
"08/29/12 13:36:06","200.7969","162.9","217.91","745","60.03","43"
"08/29/12 13:41:05","200.8094","160.9","217.24","740","60.03","43"
"08/29/12 13:46:06","200.8219","159.9","216.77","735","60.03","43"
"08/29/12 13:51:04","200.8344","159.9","219.08","728","60.0","43"
"08/29/12 13:56:05","200.8469","160.4","219.68","727","60.03","43"
"08/29/12 14:01:06","200.8593","157.6","218.31","721","60.03","43"
"08/29/12 14:06:06","200.8716","156.7","219.28","714","60.0","43"
"08/29/12 14:11:05","200.8835","154.2","218.34","705","60.03","43"
"08/29/12 14:16:06","200.8956","153.1","218.2","703","60.0","43"
"08/29/12 14:21:06","200.9075","152.6","218.41","700","60.03","43"
"08/29/12 14:26:05","200.9192","149.3","218.45","685","60.03","43"
"08/29/12 14:31:06","200.9309","150.3","218.62","680","60.0","42"
"08/29/12 14:36:05","200.9425","147.0","218.98","672","60.0","42"
"08/29/12 14:41:05","200.9538","144.2","217.1","666","60.0","42"
"08/29/12 14:46:06","200.9651","143.6","217.36","666","60.03","42"
"08/29/12 14:51:06","200.9762","141.2","217.57","654","60.03","41"
"08/29/12 14:56:05","200.9871","140.0","217.45","647","60.03","41"
"08/29/12 15:01:06","200.9979","137.1","217.71","634","60.03","41"
"08/29/12 15:06:06","201.0085","134.6","217.1","631","60.03","41"
"08/29/12 15:11:05","201.0187","131.8","217.89","612","60.03","41"
"08/29/12 15:16:05","201.0289","129.3","216.62","606","60.03","41"
"08/29/12 15:21:05","201.0389","126.5","217.84","589","60.03","41"
"08/29/12 15:26:06","201.0487","123.3","216.79","577","60.03","41"
"08/29/12 15:31:06","201.0581","121.6","217.66","567","60.03","41"
"08/29/12 15:36:06","201.0675","118.2","217.49","555","60.0","41"
"08/29/12 15:41:06","201.0766","115.9","216.83","542","60.03","40"
"08/29/12 15:46:05","201.0855","113.1","216.36","536","60.03","40"
"08/29/12 15:51:05","201.0942","110.7","215.15","529","60.0","39"
"08/29/12 15:56:06","201.1027","107.7","216.58","511","60.03","39"
"08/29/12 16:01:06","201.1109","104.5","216.51","495","60.03","38"
"08/29/12 16:06:05","201.1189","101.9","216.58","481","60.0","38"
"08/29/12 16:11:05","201.1266","97.7","216.34","470","60.0","38"
"08/29/12 16:16:05","201.1341","94.4","215.41","454","60.03","37"
"08/29/12 16:21:06","201.1413","90.8","216.34","437","60.0","37"
"08/29/12 16:26:06","201.1483","87.9","215.6","425","60.03","37"
"08/29/12 16:31:06","201.1549","84.5","215.86","407","60.03","37"
"08/29/12 16:36:05","201.1614","81.1","214.36","404","60.03","36"
"08/29/12 16:41:05","201.1675","77.4","214.81","384","60.03","36"
"08/29/12 16:46:06","201.1734","73.5","215.16","367","60.03","36"
"08/29/12 16:51:06","201.179","69.6","214.34","353","60.03","36"
"08/29/12 16:56:06","201.1843","66.3","214.82","335","60.07","35"
"08/29/12 17:01:06","201.1892","62.1","214.81","318","60.03","35"
"08/29/12 17:06:07","201.1934","56.9","215.05","331","60.03","35"
"08/29/12 17:11:06","201.1977","66.9","214.73","354","60.03","34"
"08/29/12 17:16:05","201.2018","62.4","214.22","357","60.03","34"
"08/29/12 17:21:06","201.2057","49.7","214.39","217","60.03","33"
"08/29/12 17:26:06","201.2094","50.9","214.71","281","60.03","33"
"08/29/12 17:31:05","201.2126","46.7","213.25","327","60.03","33"
"08/29/12 17:36:06","201.2157","42.7","213.58","267","60.03","33"
"08/29/12 17:41:06","201.2184","38.5","213.09","234","60.03","32"
"08/29/12 17:46:06","201.2208","25.6","212.39","99","60.03","32"
"08/29/12 17:51:05","201.2228","27.4","212.51","45","60.03","32"
"08/29/12 17:56:05","201.2246","14.8","212.63","148","60.03","32"
"08/29/12 18:01:05","201.2261","14.6","213.25","4","60.0","32"
"08/29/12 18:06:06","201.2273","13.2","213.79","5","60.03","31"
"08/29/12 18:11:06","201.2284","11.7","214.73","75","60.03","31"
"08/29/12 18:16:05","201.2293","3.6","214.5","247","60.03","30"
"08/29/12 18:21:06","201.23","15.3","214.7","54","60.0","30"
"08/29/12 18:26:05","201.2306","6.9","212.95","110","60.03","30"
"08/29/12 18:31:06","201.2311","0.0","212.85","0","60.0","29"
"08/29/12 18:36:05","201.2316","0.0","213.13","0","60.03","29"
"08/29/12 18:41:05","201.232","0.0","212.96","0","60.03","29"
"08/29/12 18:51:06","201.2326","1.1","213.95","178","60.03","29"
"08/29/12 18:56:05","201.2329","0.0","214.28","0","60.0","28"
"08/29/12 19:01:06","201.2329","0.0","214.07","0","60.0","27"
"08/30/12 06:46:06","201.2332","12.2","214.05","4","60.03","24"
"08/30/12 06:51:05","201.2337","0.0","213.83","0","60.03","24"
"08/30/12 06:56:05","201.2344","14.1","214.16","34","60.03","24"
"08/30/12 07:01:06","201.2353","12.8","213.66","84","60.03","24"
"08/30/12 07:06:05","201.2363","12.2","212.81","15","60.03","25"
"08/30/12 07:11:07","201.237","14.4","213.78","110","60.03","25"
"08/30/12 07:16:07","201.2374","10.6","213.11","0","60.03","25"
"08/30/12 07:21:06","201.2378","0.0","213.29","0","60.03","25"
"08/30/12 07:26:05","201.2393","13.2","214.06","69","60.03","25"
"08/30/12 07:31:05","201.2413","25.0","214.46","82","60.03","26"
"08/30/12 07:36:07","201.2437","29.9","214.78","126","60.03","26"
"08/30/12 07:41:07","201.2465","33.0","214.09","309","60.03","26"
"08/30/12 07:46:06","201.2496","35.8","214.44","111","60.03","27"
"08/30/12 07:51:05","201.2528","44.5","214.17","311","60.0","27"
"08/30/12 07:56:06","201.2565","48.7","213.94","88","60.03","28"
"08/30/12 08:01:05","201.2607","61.4","214.82","109","60.0","28"
"08/30/12 08:06:07","201.2652","31.6","214.5","245","60.07","28"
"08/30/12 08:11:06","201.2672","35.1","213.4","190","60.0","28"
"08/30/12 08:16:06","201.2701","44.8","214.56","288","60.03","28"
"08/30/12 08:21:06","201.2745","68.3","215.73","342","60.0","28"
"08/30/12 08:26:07","201.2799","71.4","214.3","360","60.03","29"
"08/30/12 08:31:06","201.2856","75.1","213.99","376","60.03","29"
"08/30/12 08:36:05","201.2916","77.8","214.73","386","60.03","30"
"08/30/12 08:41:05","201.2977","81.6","213.89","400","60.0","31"
"08/30/12 08:46:05","201.3042","84.5","214.26","417","60.03","31"
"08/30/12 08:51:06","201.311","90.5","215.06","438","60.0","32"
"08/30/12 08:56:05","201.3184","99.6","214.82","476","60.03","32"
"08/30/12 09:01:05","201.3263","100.3","214.72","479","60.03","33"
"08/30/12 09:06:05","201.3345","107.8","214.03","519","60.03","34"
"08/30/12 09:11:06","201.3432","115.1","215.26","548","60.03","35"
"08/30/12 09:16:05","201.3501","45.1","214.39","220","60.0","35"
"08/30/12 09:21:06","201.3573","125.7","215.77","589","60.0","36"
"08/30/12 09:26:06","201.3642","93.8","215.44","451","60.0","36"
"08/30/12 09:31:06","201.3696","80.1","214.64","393","60.0","36"
"08/30/12 09:36:06","201.3764","34.0","214.14","200","60.0","36"
"08/30/12 09:41:07","201.3824","126.6","216.47","595","60.03","36"
"08/30/12 09:46:05","201.3923","129.5","215.48","605","60.07","37"
"08/30/12 09:51:05","201.4013","41.7","213.15","372","60.03","37"
"08/30/12 09:56:05","201.411","129.9","215.89","608","60.03","38"
"08/30/12 10:01:06","201.4211","137.4","216.0","645","60.03","38"
"08/30/12 10:06:06","201.4304","128.6","215.78","603","60.0","38"
"08/30/12 10:11:05","201.4408","146.2","216.33","674","60.03","39"
"08/30/12 10:16:06","201.4522","145.9","217.38","675","60.03","40"
"08/30/12 10:21:06","201.4627","70.5","214.78","396","60.03","40"
"08/30/12 10:26:06","201.4712","67.1","215.82","335","60.0","40"
"08/30/12 10:31:06","201.4766","62.3","213.7","318","60.03","39"
"08/30/12 10:36:06","201.4808","72.4","213.53","408","60.03","38"
"08/30/12 10:41:06","201.4853","57.4","213.29","254","60.03","38"
"08/30/12 10:46:07","201.4947","128.2","215.46","596","60.0","38"
"08/30/12 10:51:07","201.5014","87.3","214.02","426","60.03","38"
"08/30/12 10:56:06","201.5059","50.7","212.87","374","60.0","38"
"08/30/12 11:01:06","201.5136","130.1","216.49","609","60.03","38"
"08/30/12 11:06:06","201.5216","110.9","216.3","523","60.0","38"
"08/30/12 11:11:07","201.5304","114.0","215.46","540","60.03","38"
"08/30/12 11:16:06","201.5364","47.2","212.99","353","60.03","38"
"08/30/12 11:21:06","201.539","33.7","213.83","258","60.03","37"
"08/30/12 11:26:06","201.5417","48.5","213.96","95","60.03","36"
"08/30/12 11:31:05","201.5457","63.2","214.51","346","60.03","36"
"08/30/12 11:36:06","201.55","40.1","213.28","341","60.0","36"
"08/30/12 11:41:07","201.5538","44.3","213.44","406","60.0","35"
"08/30/12 11:46:06","201.561","178.9","216.61","818","60.03","36"
"08/30/12 11:51:06","201.5686","73.0","213.01","308","60.0","36"
"08/30/12 11:56:06","201.5761","105.9","214.52","507","60.0","36"
"08/30/12 12:01:06","201.5883","106.9","215.04","512","60.03","37"
"08/30/12 12:06:07","201.5951","43.2","214.67","352","60.03","36"
"08/30/12 12:11:07","201.5989","62.4","215.07","338","60.0","36"
"08/30/12 12:16:06","201.6061","116.8","215.65","544","60.0","36"
"08/30/12 12:21:07","201.6192","179.0","216.92","821","60.03","38"
"08/30/12 12:26:07","201.633","176.1","216.22","804","60.0","39"
"08/30/12 12:31:06","201.6468","155.0","216.21","707","60.03","40"
"08/30/12 12:36:06","201.6533","129.7","215.77","604","60.03","39"
"08/30/12 12:41:06","201.6602","74.9","214.35","371","60.0","39"
"08/30/12 12:46:07","201.6719","139.0","215.66","643","60.03","40"
"08/30/12 12:51:05","201.6853","178.0","215.94","817","60.03","41"
"08/30/12 12:56:07","201.6988","129.2","215.43","604","60.03","42"
"08/30/12 13:01:07","201.7069","79.6","215.1","390","60.03","41"
"08/30/12 13:06:05","201.715","69.7","214.14","353","60.0","40"
"08/30/12 13:11:07","201.7212","96.2","214.8","463","60.03","40"
"08/30/12 13:16:05","201.7301","124.0","215.42","583","60.0","40"
"08/30/12 13:21:07","201.7395","133.2","215.68","624","60.03","39"
"08/30/12 13:26:07","201.7487","81.6","215.09","403","60.0","40"
"08/30/12 13:31:07","201.7604","181.3","216.78","829","60.07","41"
"08/30/12 13:36:05","201.7732","169.4","216.13","777","60.03","42"
"08/30/12 13:41:06","201.7854","182.8","217.22","832","60.03","42"
"08/30/12 13:46:05","201.7987","173.1","216.91","790","59.96","43"
"08/30/12 13:51:06","201.8108","186.4","217.13","845","60.03","43"
"08/30/12 13:56:07","201.8218","97.1","215.02","467","60.0","43"
"08/30/12 14:01:05","201.8294","95.2","215.25","458","60.03","43"
"08/30/12 14:06:05","201.8368","76.5","214.9","382","60.03","42"
"08/30/12 14:11:05","201.8416","69.4","214.5","350","60.03","41"
"08/30/12 14:16:07","201.847","103.6","215.53","496","60.03","40"
"08/30/12 14:21:06","201.8527","75.7","214.48","374","60.0","39"
"08/30/12 14:26:07","201.861","111.9","215.02","535","60.03","39"
"08/30/12 14:31:07","201.8665","57.9","214.17","134","60.03","38"
"08/30/12 14:36:06","201.8711","81.5","214.7","400","60.03","38"
"08/30/12 14:41:06","201.8765","71.9","213.86","364","60.0","37"
"08/30/12 14:46:07","201.8825","167.4","217.13","761","60.03","37"
"08/30/12 14:51:06","201.8914","66.1","214.67","333","60.0","37"
"08/30/12 14:56:06","201.8977","56.3","213.82","87","60.03","36"
"08/30/12 15:01:05","201.9019","49.0","213.82","97","60.03","35"
"08/30/12 15:06:06","201.905","44.4","214.33","118","60.03","34"
"08/30/12 15:11:07","201.9079","30.5","214.07","267","60.03","33"
"08/30/12 15:16:07","201.9103","25.4","213.75","56","60.0","32"
"08/30/12 15:21:05","201.9118","17.1","212.57","49","60.0","32"
"08/30/12 15:26:07","201.913","12.9","212.67","114","60.0","31"
"08/30/12 15:31:06","201.914","13.2","212.97","0","60.03","31"
"08/30/12 15:36:07","201.9149","14.7","213.6","40","60.0","30"
"08/30/12 15:41:06","201.9159","3.0","213.28","205","60.0","30"
"08/30/12 15:46:07","201.9168","5.4","213.33","213","60.03","30"
"08/30/12 15:51:05","201.9175","0.3","212.72","0","60.03","30"
"08/30/12 15:56:06","201.9182","0.0","212.77","0","60.03","30"
"08/30/12 16:01:07","201.9187","7.7","212.76","0","60.0","30"
"08/30/12 16:06:06","201.9191","0.0","212.51","201","60.03","30"
"08/30/12 16:11:07","201.9195","14.5","212.52","66","60.0","30"
"08/30/12 16:16:07","201.9203","12.9","213.86","1","60.0","30"
"08/30/12 16:21:06","201.9214","13.1","212.7","44","60.0","30"
"08/30/12 16:26:07","201.923","16.8","213.77","88","60.0","30"
"08/30/12 16:31:06","201.9245","19.6","213.53","36","60.03","30"
"08/30/12 16:36:06","201.9259","16.0","213.71","13","60.03","30"
"08/30/12 16:41:06","201.9276","33.7","214.13","35","60.03","30"
"08/30/12 16:46:05","201.9296","25.0","213.12","127","60.03","31"
"08/30/12 16:51:05","201.932","34.2","213.08","139","60.03","31"
"08/30/12 16:56:06","201.9339","11.9","213.24","153","60.03","31"
"08/30/12 17:01:06","201.9352","12.9","214.66","133","60.03","31"
"08/30/12 17:06:07","201.9364","14.8","212.92","1","60.0","31"
"08/30/12 17:11:06","201.9374","6.8","213.11","229","60.03","31"
"08/30/12 17:16:07","201.9381","11.5","213.73","3","60.03","31"
"08/30/12 17:21:06","201.9388","11.3","212.41","60","60.03","31"
"08/30/12 17:26:07","201.9399","12.4","213.13","3","60.03","31"
"08/30/12 17:31:06","201.941","12.4","213.42","5","60.03","31"
"08/30/12 17:36:07","201.9422","14.0","212.81","4","60.03","31"
"08/30/12 17:41:06","201.9437","18.0","213.55","104","60.03","31"
"08/30/12 17:46:06","201.9461","14.5","212.53","319","60.03","31"
"08/30/12 17:51:07","201.9475","21.0","212.23","226","60.0","31"
"08/30/12 17:56:07","201.9485","13.6","212.78","1","60.07","31"
"08/30/12 18:01:07","201.9493","6.4","212.01","228","60.0","31"
"08/30/12 18:06:06","201.95","0.3","213.2","235","60.03","30"
"08/30/12 18:11:07","201.9508","15.2","213.3","0","60.0","30"
"08/30/12 18:16:07","201.9515","0.0","213.12","0","60.03","30"
"08/30/12 18:21:06","201.9519","0.0","212.81","0","60.03","30"
"08/30/12 18:26:06","201.9523","6.5","213.83","213","60.0","30"
"08/30/12 18:31:06","201.9527","12.9","213.79","19","60.07","30"
"08/30/12 18:36:07","201.9535","13.1","213.18","2","60.0","30"
"08/30/12 18:41:07","201.9543","12.3","213.35","39","60.03","30"
"08/30/12 18:51:06","201.955","0.0","213.18","0","60.03","29"
"08/30/12 18:56:06","201.9551","0.0","213.33","0","60.0","29"
"08/31/12 06:46:08","201.9553","0.0","213.82","164","60.03","18"
"08/31/12 06:51:06","201.9558","11.0","213.09","0","60.0","18"
"08/31/12 06:56:06","201.9565","13.5","212.59","231","60.03","18"
"08/31/12 07:01:07","201.9574","11.0","213.96","91","60.03","19"
"08/31/12 07:06:06","201.9586","13.3","213.34","33","60.0","19"
"08/31/12 07:11:07","201.9601","29.5","214.19","250","60.0","20"
"08/31/12 07:16:06","201.9618","32.1","213.35","236","60.03","20"
"08/31/12 07:21:07","201.9638","30.9","212.93","86","60.03","21"
"08/31/12 07:26:08","201.9662","35.3","212.7","188","60.03","21"
"08/31/12 07:31:07","201.9687","31.1","213.54","263","60.0","22"
"08/31/12 07:36:06","201.9717","46.1","213.72","189","60.03","22"
"08/31/12 07:41:06","201.975","51.3","213.1","142","60.03","23"
"08/31/12 07:46:07","201.9786","52.2","213.77","375","60.0","23"
"08/31/12 07:51:07","201.9786","44.3","213.49","386","60.03","24"
"08/31/12 07:56:06","201.9829","59.0","213.5","257","60.03","24"
"08/31/12 08:01:07","201.9874","41.0","213.26","321","60.0","24"
"08/31/12 08:06:07","201.9914","54.2","213.38","102","60.0","25"
"08/31/12 08:11:07","201.9953","46.7","213.75","326","60.0","25"
"08/31/12 08:16:07","202.0006","75.5","214.08","377","60.03","26"
"08/31/12 08:21:07","202.0063","79.1","212.84","397","60.0","26"
"08/31/12 08:26:06","202.0127","82.1","214.78","405","60.03","27"
"08/31/12 08:31:07","202.019","82.0","214.05","406","60.0","27"
"08/31/12 08:36:07","202.0253","78.7","214.97","390","60.03","28"
"08/31/12 08:41:06","202.032","93.2","214.6","449","60.03","28"
"08/31/12 08:46:08","202.0393","91.8","214.55","446","60.0","28"
"08/31/12 08:51:07","202.047","102.5","214.72","495","60.0","29"
"08/31/12 08:56:07","202.0551","105.8","215.38","502","60.0","29"
"08/31/12 09:01:08","202.0635","108.9","214.55","520","60.03","30"
"08/31/12 09:06:07","202.0722","113.5","215.04","537","60.0","30"
"08/31/12 09:11:07","202.0811","115.9","215.12","552","60.03","31"
"08/31/12 09:16:07","202.0903","119.5","215.96","560","60.0","31"
"08/31/12 09:21:07","202.0996","122.1","215.48","576","60.0","31"
"08/31/12 09:26:07","202.1093","125.7","214.44","593","60.0","32"
"08/31/12 09:31:06","202.1192","129.4","216.48","601","60.03","32"
"08/31/12 09:36:07","202.1294","131.8","217.67","613","60.0","32"
"08/31/12 09:41:07","202.1398","134.8","217.76","625","60.03","32"
"08/31/12 09:46:07","202.1503","137.0","217.18","637","60.0","33"
"08/31/12 09:51:08","202.1611","139.9","216.71","650","60.03","33"
"08/31/12 09:56:07","202.1721","141.8","216.91","655","60.03","33"
"08/31/12 10:01:06","202.1833","144.2","217.01","666","60.0","34"
"08/31/12 10:06:07","202.1946","146.0","217.34","674","60.03","34"
"08/31/12 10:11:06","202.206","148.6","216.09","687","60.0","35"
"08/31/12 10:16:07","202.2178","151.7","216.45","695","60.0","35"
"08/31/12 10:21:06","202.2297","153.3","217.08","706","60.03","35"
"08/31/12 10:26:06","202.2417","155.3","217.92","713","60.03","35"
"08/31/12 10:31:07","202.2538","156.8","218.48","713","60.03","36"
"08/31/12 10:36:07","202.2661","158.5","216.97","729","60.0","36"
"08/31/12 10:41:06","202.2785","159.8","217.18","728","60.03","36"
"08/31/12 10:46:07","202.2911","162.0","218.21","742","60.03","37"
"08/31/12 10:51:08","202.3037","162.1","218.05","739","60.03","37"
"08/31/12 10:56:07","202.3164","164.6","218.47","745","60.03","38"
"08/31/12 11:01:07","202.3293","166.6","218.92","758","60.03","38"
"08/31/12 11:06:07","202.3424","168.3","217.51","768","60.03","38"
"08/31/12 11:11:06","202.3555","170.1","217.45","780","60.03","38"
"08/31/12 11:16:07","202.3689","172.1","216.94","791","60.0","37"
"08/31/12 11:21:07","202.3824","173.8","216.75","793","60.0","38"
"08/31/12 11:26:06","202.3959","173.6","217.41","792","60.0","38"
"08/31/12 11:31:07","202.4094","174.1","217.73","795","60.03","38"
"08/31/12 11:36:06","202.423","175.8","217.64","795","60.0","38"
"08/31/12 11:41:07","202.4367","177.7","216.9","806","60.0","38"
"08/31/12 11:46:07","202.4507","178.2","217.63","808","60.03","38"
"08/31/12 11:51:06","202.4643","176.3","216.98","800","60.0","38"
"08/31/12 11:56:06","202.4782","176.8","217.26","809","60.03","39"
